Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,14.59,2.37
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,29.77,20.06
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,37.01,27.23
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,44.21,33.98
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,62.15,43.82
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,78.01,61.18
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,96.16,76.12
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,115.11,91.51
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,134.22,106.57
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,154.45,122.43
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,154.92,122.54
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,154.28,121.65
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,203.08,160.64
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,251.85,199.16
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,311.8,247.05
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,387.79,307.11
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,598.15,475.03
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,810.29,636.74
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,851.83,666.4
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,890.53,694.96
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,922.65,717.76
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,951.38,738.2
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,974.22,755.45
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,993.37,770.28
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,1005.04,780.28
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,1012.82,787.75
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,1024.51,797.11
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,1020.92,795.74
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,1007.61,787.69
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,990.53,777.11
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,963.95,758.41
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,934.06,737.38
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,889.38,705.46
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,849.37,676.76
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,792.29,634.88
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,734.18,591.31
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,652.88,528.98
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,573.0,466.0
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,467.02,380.33
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,366.33,293.88
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,221.76,142.5
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,51.47,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,13.35,2.39
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,29.86,20.45
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,36.13,26.79
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,42.44,32.81
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,59.42,36.57
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,118.37,64.91
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,179.45,110.18
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,244.55,166.09
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,311.47,226.47
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,377.84,286.59
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,442.44,345.2
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,507.56,402.78
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,569.58,455.48
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,630.81,505.77
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,688.95,552.92
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,745.48,597.5
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,796.25,634.63
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,844.44,667.45
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,888.36,698.03
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,929.23,726.12
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,964.03,748.63
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,995.28,768.51
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,1020.67,785.33
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,1042.15,799.48
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,1056.07,809.03
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,1065.86,815.97
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,1067.97,817.7
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,1065.92,816.89
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,1055.34,810.45
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,1040.82,801.53
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,1017.95,786.68
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,991.59,769.35
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,963.52,749.63
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,921.72,720.06
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,867.57,683.43
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,811.75,644.39
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,734.2,588.13
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,657.14,529.53
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,549.81,446.53
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,457.84,369.05
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,288.69,198.16
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,92.25,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,13.75,3.36
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,28.19,19.55
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,37.42,28.66
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,44.11,35.15
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,70.92,51.28
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,114.88,83.9
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,152.37,115.48
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,187.53,147.33
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,234.42,186.24
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,290.0,233.52
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,334.09,272.6
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,378.87,311.44
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,501.66,413.08
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,634.79,522.6
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,692.62,569.66
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,748.71,614.17
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,799.75,652.47
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,848.02,686.53
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,891.96,718.29
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,932.77,747.55
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,966.52,770.04
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,996.54,789.73
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,1021.45,807.25
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,1042.42,822.06
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,1056.25,832.42
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,1065.95,840.09
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,1068.09,842.16
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,1066.08,841.55
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,1055.18,834.86
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,1040.36,825.63
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,1017.55,811.89
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,991.27,795.68
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,964.52,777.59
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,923.94,749.16
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,870.66,711.19
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,815.64,671.15
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,742.07,614.33
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,668.68,555.23
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,565.21,471.8
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,476.22,394.06
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,319.07,231.88
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,129.44,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,14.06,4.14
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,28.98,20.46
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,34.9,26.49
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,40.85,32.21
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,56.59,35.57
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,116.96,64.19
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,179.7,111.19
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,248.8,171.1
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,314.74,231.1
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,382.38,292.36
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,447.72,351.64
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,513.31,409.46
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,576.34,462.7
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,638.59,513.43
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,696.79,559.16
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,753.23,602.05
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,803.28,638.27
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,850.0,670.11
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,894.2,699.91
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,935.34,727.19
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,971.03,750.91
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,1003.24,772.17
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,1028.93,788.37
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,1050.68,801.93
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,1065.57,810.95
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,1076.32,817.34
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,1079.2,819.44
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,1077.9,819.06
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,1063.95,810.53
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,1046.11,799.72
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,1023.35,784.19
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,1008.05,773.76
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,969.4,748.24
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,927.84,720.74
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,873.38,685.47
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,817.19,647.87
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,742.68,594.93
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,668.34,539.54
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,573.95,468.29
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,476.74,388.42
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,322.51,238.31
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,131.74,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,8.54,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,19.46,8.49
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,30.62,21.9
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,37.06,28.44
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,43.48,34.65
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,62.42,42.01
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,119.2,69.33
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,178.48,113.41
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,241.96,168.01
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,305.06,225.51
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,370.02,284.77
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,434.05,342.36
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,498.84,398.89
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,559.81,450.79
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,617.79,498.75
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,674.0,544.41
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,728.72,587.7
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,779.0,625.36
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,826.93,658.43
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,822.34,654.08
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,804.94,640.23
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,889.81,701.08
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,972.76,757.79
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,996.84,773.87
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,1017.15,787.89
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,962.18,749.56
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,880.34,692.34
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,971.19,759.22
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,1037.52,806.66
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,1032.79,803.8
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,1012.41,790.9
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,986.77,773.71
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,957.7,754.17
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,914.81,725.14
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,876.82,699.4
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,820.0,659.53
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,761.98,617.63
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,679.8,555.85
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,598.78,492.4
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,494.3,409.49
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,394.49,325.23
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,224.72,168.56
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,9.39,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,18.61,8.25
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,30.67,21.76
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,37.4,28.48
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,44.1,34.9
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,58.17,37.77
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,117.48,65.29
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,179.27,111.46
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,244.92,168.83
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,312.63,231.41
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,379.99,294.28
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,445.23,355.37
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,510.81,415.39
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,573.68,470.88
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,635.96,524.19
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,694.68,574.05
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,751.65,621.31
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,803.78,661.43
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,853.31,697.47
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,897.61,730.31
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,938.77,760.6
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,974.87,785.48
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,1007.37,807.54
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,1033.23,825.91
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,1055.11,841.41
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,1070.38,852.19
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,1081.47,860.07
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,1084.89,862.58
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,1084.07,862.24
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,1072.68,854.47
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,1057.35,844.08
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,1035.17,829.71
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,1009.37,812.74
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,973.72,787.34
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,945.44,767.29
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,893.38,728.85
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,839.46,689.02
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,769.09,634.82
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,698.65,578.29
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,599.98,498.98
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,504.76,417.32
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,359.37,277.34
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,183.32,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,10.24,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,21.99,11.47
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,33.94,25.1
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,40.64,31.84
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,47.33,38.22
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,59.87,40.49
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,121.19,70.61
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,181.09,115.12
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,245.07,170.48
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,309.24,228.78
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,376.0,289.39
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,440.75,347.98
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,505.64,405.06
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,567.78,457.73
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,629.43,508.27
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,686.91,554.85
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,742.78,598.99
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,792.46,637.0
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,839.39,670.63
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,882.93,700.61
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,923.48,728.15
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,958.8,752.12
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,990.71,773.62
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,1015.46,790.78
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,1036.34,805.34
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,1051.54,816.04
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,1062.69,824.12
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,1065.03,825.31
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,1063.27,823.85
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,1052.87,815.51
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,1038.56,804.74
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,1015.26,789.86
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,999.54,780.5
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,963.44,755.56
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,924.37,728.47
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,870.43,691.8
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,814.76,652.8
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,741.99,599.9
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,669.3,544.63
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,577.05,473.28
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,481.89,394.39
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,337.08,260.49
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,150.6,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,21.45,11.28
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,30.69,21.9
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,36.11,27.37
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,41.58,32.62
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,54.47,35.09
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,114.47,62.16
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,177.1,108.75
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,246.09,168.89
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,292.99,219.4
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,327.39,257.21
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,370.03,297.04
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,410.32,332.96
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,466.7,380.36
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,532.15,434.13
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,634.92,518.59
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,746.79,608.93
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,797.31,646.56
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,844.73,680.19
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,889.06,712.51
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,930.31,742.43
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,966.54,767.45
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,999.31,789.92
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,1025.55,808.89
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,1047.86,825.18
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,1063.67,835.78
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,1075.32,843.63
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,1079.69,849.01
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,1079.86,851.66
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,1072.95,848.26
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,1061.93,842.15
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,1040.63,827.25
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,1015.65,809.84
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,981.76,786.38
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,944.76,760.53
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,895.08,725.11
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,843.67,687.99
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,786.17,645.59
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,719.05,593.57
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,625.37,519.07
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,534.95,442.13
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,393.75,309.82
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,245.99,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,10.24,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,20.27,10.68
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,29.73,21.01
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,34.76,26.02
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,39.84,30.81
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,52.32,33.28
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,112.45,59.87
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,178.08,108.13
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,243.18,163.65
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,308.09,222.22
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,374.46,282.04
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,439.18,339.92
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,504.06,396.22
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,566.29,448.65
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,627.55,498.59
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,684.72,543.58
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,740.06,585.8
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,789.27,621.35
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,835.13,652.65
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,878.9,683.3
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,919.66,711.6
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,954.49,735.65
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,985.8,757.27
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,1010.56,774.12
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,1031.43,788.41
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,1045.82,797.21
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,1056.12,803.43
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,1058.75,805.49
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,1057.25,804.99
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,1045.96,798.41
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,1030.79,789.42
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,1009.0,775.34
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,983.74,758.81
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,959.62,741.95
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,921.45,715.11
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,868.82,679.93
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,814.46,642.51
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,746.39,594.08
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,678.25,543.36
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,582.55,471.36
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,490.14,396.76
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,362.61,282.36
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,216.8,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,11.1,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,20.19,10.94
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,32.28,23.37
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,38.47,29.5
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,44.65,35.37
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,56.46,37.72
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,114.69,63.56
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,175.37,107.62
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,239.81,162.29
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,306.8,222.1
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,372.79,281.14
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,436.63,337.64
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,500.84,392.64
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,562.59,443.01
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,623.59,490.75
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,680.73,534.78
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,736.24,576.17
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,787.36,612.68
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,836.05,645.32
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,879.95,674.26
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,920.82,700.88
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,955.87,723.37
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,987.37,743.42
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,1012.66,759.9
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,1034.08,773.89
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,1048.14,782.13
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,1058.11,787.87
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,1061.38,790.95
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,1060.54,791.58
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,1050.52,786.88
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,1036.57,779.79
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,1014.73,767.18
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,989.37,752.28
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,963.61,735.65
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,923.85,709.32
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,872.32,677.1
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,818.97,642.62
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,747.47,593.49
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,676.03,542.0
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,579.52,469.68
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,495.84,401.92
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,359.51,282.36
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,215.34,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,84.97,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,11.95,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,22.53,12.78
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,32.35,22.94
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,38.13,28.52
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,43.93,33.84
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,55.66,36.16
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,115.57,61.99
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,177.75,106.37
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,243.48,161.36
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,311.34,221.2
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,377.94,280.12
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,442.87,337.26
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,508.1,393.01
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,571.02,445.29
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,633.16,495.29
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,690.77,540.03
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,746.59,582.07
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,796.62,617.79
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,843.5,649.24
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,886.68,678.75
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,926.77,705.89
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,961.63,727.82
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,992.89,747.14
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,1017.36,762.88
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,1037.9,776.12
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,1050.58,784.79
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,1059.11,790.91
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,1061.94,792.78
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,1060.67,792.12
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,1049.87,785.65
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,1035.18,776.82
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,1011.9,762.06
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,996.32,752.48
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,957.5,727.33
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,915.85,700.1
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,862.98,666.28
