Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,808.36,630.27
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,735.88,580.36
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,671.24,533.92
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,575.12,462.38
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,483.11,389.0
2016,2,11,17,45,369.0,31.0,1.85,15.5,76.0,347.14,271.56
2016,2,11,18,0,229.0,19.0,1.9,15.0,30.0,204.77,19.15
2016,2,11,18,15,114.5,9.5,1.95,14.5,15.0,79.3,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.2,9.0,22.0,12.8,0.0
2016,2,12,7,45,330.0,28.0,2.5,10.0,66.0,23.07,13.48
2016,2,12,8,0,482.0,41.0,2.8,11.0,110.0,33.63,24.13
2016,2,12,8,15,565.5,49.5,2.6,11.5,163.5,39.96,30.26
2016,2,12,8,30,649.0,58.0,2.4,12.0,217.0,46.25,36.09
2016,2,12,8,45,701.5,63.5,2.2,13.0,272.0,61.39,41.91
2016,2,12,9,0,754.0,69.0,2.0,14.0,327.0,118.46,66.66
2016,2,12,9,15,788.0,73.5,1.85,15.0,379.0,178.62,109.34
2016,2,12,9,30,822.0,78.0,1.7,16.0,431.0,242.76,162.19
2016,2,12,9,45,846.0,81.0,1.6,17.0,478.5,306.53,217.41
2016,2,12,10,0,870.0,84.0,1.5,18.0,526.0,372.38,273.91
2016,2,12,10,15,886.5,86.5,1.5,19.0,567.5,436.6,327.92
2016,2,12,10,30,903.0,89.0,1.5,20.0,609.0,501.12,380.1
2016,2,12,10,45,914.5,91.0,1.55,21.0,643.5,562.23,427.91
2016,2,12,11,0,926.0,93.0,1.6,22.0,678.0,622.67,473.29
2016,2,12,11,15,933.5,94.5,1.65,22.5,704.5,679.22,515.15
2016,2,12,11,30,941.0,96.0,1.7,23.0,731.0,734.16,554.54
2016,2,12,11,45,946.0,97.0,1.75,23.5,749.0,784.94,589.62
2016,2,12,12,0,951.0,98.0,1.8,24.0,767.0,833.39,620.68
2016,2,12,12,15,953.0,98.5,1.8,24.0,776.0,876.35,648.47
2016,2,12,12,30,955.0,99.0,1.8,24.0,785.0,916.32,674.11
2016,2,12,12,45,953.5,99.5,1.85,24.5,785.0,950.05,694.82
2016,2,12,13,0,952.0,100.0,1.9,25.0,785.0,980.24,713.24
2016,2,12,13,15,949.0,99.5,1.95,25.0,776.0,1004.27,729.16
2016,2,12,13,30,946.0,99.0,2.0,25.0,767.0,1024.46,742.83
2016,2,12,13,45,939.5,98.5,2.05,25.0,749.0,1037.34,752.03
2016,2,12,14,0,933.0,98.0,2.1,25.0,731.0,1046.18,758.93
2016,2,12,14,15,924.0,96.5,2.15,24.5,705.0,1047.32,762.65
2016,2,12,14,30,915.0,95.0,2.2,24.0,679.0,1044.41,764.06
2016,2,12,14,45,892.0,97.0,2.25,24.0,643.0,1039.69,763.03
2016,2,12,15,0,869.0,99.0,2.3,24.0,607.0,1019.28,752.0
2016,2,12,15,15,851.5,96.5,2.25,23.5,566.5,995.15,739.05
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,967.55,723.8
2016,2,12,15,45,808.0,90.5,2.2,23.0,479.0,927.21,699.08
2016,2,12,16,0,782.0,87.0,2.2,23.0,432.0,884.18,672.27
2016,2,12,16,15,747.5,82.5,2.05,21.5,381.0,836.45,644.05
2016,2,12,16,30,713.0,78.0,1.9,20.0,330.0,781.1,609.38
2016,2,12,16,45,661.0,71.5,1.75,19.0,276.5,706.9,558.42
2016,2,12,17,0,609.0,65.0,1.6,18.0,223.0,633.44,505.69
2016,2,12,17,15,530.5,56.0,1.7,17.0,170.5,536.95,433.77
2016,2,12,17,30,452.0,47.0,1.8,16.0,118.0,444.6,360.04
2016,2,12,17,45,319.5,33.0,1.9,15.5,73.5,313.93,247.34
2016,2,12,18,0,187.0,19.0,2.0,15.0,29.0,178.26,41.13
2016,2,12,18,15,93.5,9.5,2.1,14.5,14.5,66.25,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,6.83,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,12.46,0.0
2016,2,13,7,45,221.0,33.5,2.2,8.5,61.0,25.93,16.2
2016,2,13,8,0,348.0,51.0,2.2,9.0,102.0,39.21,29.36
2016,2,13,8,15,430.0,63.5,2.05,10.0,153.0,50.94,40.35
2016,2,13,8,30,512.0,76.0,1.9,11.0,204.0,59.89,48.53
2016,2,13,8,45,570.5,84.0,1.75,12.0,256.5,70.58,57.96
2016,2,13,9,0,629.0,92.0,1.6,13.0,309.0,122.4,74.97
2016,2,13,9,15,667.0,98.5,1.65,13.5,359.5,177.6,114.4
2016,2,13,9,30,705.0,105.0,1.7,14.0,410.0,237.47,163.74
2016,2,13,9,45,738.0,108.0,1.75,15.0,457.5,297.41,215.31
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,360.7,269.59
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,422.14,322.63
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,485.81,376.06
2016,2,13,10,45,827.5,119.0,2.6,18.0,622.0,545.27,424.28
2016,2,13,11,0,845.0,120.0,2.9,19.0,657.0,604.94,471.16
2016,2,13,11,15,854.5,122.0,3.05,19.0,683.5,660.5,515.0
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,714.88,556.98
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,770.76,598.55
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,819.87,632.71
2016,2,13,12,15,928.5,103.5,3.6,20.0,768.0,862.35,662.41
2016,2,13,12,30,931.0,104.0,3.7,20.0,778.0,901.95,690.05
2016,2,13,12,45,933.5,103.0,3.85,20.5,779.0,936.89,713.38
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,968.56,734.44
2016,2,13,13,15,934.0,102.0,4.05,21.0,772.0,993.72,751.93
2016,2,13,13,30,932.0,102.0,4.1,21.0,764.0,1015.15,767.05
2016,2,13,13,45,928.5,100.0,4.2,21.0,747.0,1029.05,777.56
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,1038.99,785.63
2016,2,13,14,15,917.5,97.0,4.3,21.0,704.5,1042.13,788.7
2016,2,13,14,30,910.0,96.0,4.3,21.0,679.0,1041.3,789.32
2016,2,13,14,45,893.0,96.0,4.35,21.0,645.0,1028.21,782.13
2016,2,13,15,0,876.0,96.0,4.4,21.0,611.0,1023.26,780.76
2016,2,13,15,15,859.5,93.0,4.3,20.5,570.5,999.42,767.06
2016,2,13,15,30,843.0,90.0,4.2,20.0,530.0,972.08,751.05
2016,2,13,15,45,819.5,87.0,4.1,20.0,484.0,934.65,726.47
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,894.42,699.75
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,841.03,663.85
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,792.69,630.71
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,720.8,577.72
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,649.5,523.33
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,554.46,451.0
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,463.43,377.34
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,333.8,265.31
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,200.35,69.4
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,75.81,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.5,3.5,10.5,6.5,5.55,0.0
2016,2,14,7,30,0.0,13.0,3.8,11.0,13.0,10.72,0.0
2016,2,14,7,45,19.5,34.0,4.15,12.0,37.0,27.12,17.1
2016,2,14,8,0,39.0,55.0,4.5,13.0,61.0,42.88,32.11
2016,2,14,8,15,53.5,78.0,4.95,13.5,89.5,59.61,47.46
2016,2,14,8,30,68.0,101.0,5.4,14.0,118.0,76.02,62.26
2016,2,14,8,45,81.0,123.0,5.9,15.0,148.0,92.64,76.8
2016,2,14,9,0,94.0,145.0,6.4,16.0,178.0,117.94,90.69
2016,2,14,9,15,94.5,169.0,6.55,16.5,206.0,144.85,112.02
2016,2,14,9,30,95.0,193.0,6.7,17.0,234.0,172.34,134.53
2016,2,14,9,45,47.5,156.0,6.85,17.5,176.5,140.67,110.14
2016,2,14,10,0,0.0,119.0,7.0,18.0,119.0,98.42,76.32
2016,2,14,10,15,0.0,128.5,6.95,18.5,128.5,106.53,82.64
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,114.71,88.95
2016,2,14,10,45,0.0,142.0,6.9,19.5,142.0,118.36,91.54
2016,2,14,11,0,0.0,146.0,6.9,20.0,146.0,122.02,94.13
2016,2,14,11,15,0.0,151.5,6.7,20.0,151.5,126.96,97.96
2016,2,14,11,30,0.0,157.0,6.5,20.0,157.0,131.95,101.82
2016,2,14,11,45,77.0,255.5,6.35,20.5,310.0,283.52,223.87
2016,2,14,12,0,154.0,354.0,6.2,21.0,463.0,455.14,357.32
2016,2,14,12,15,154.0,358.0,6.0,21.0,469.0,470.74,368.66
2016,2,14,12,30,154.0,362.0,5.8,21.0,475.0,485.93,379.99
2016,2,14,12,45,224.5,355.5,5.6,21.5,519.5,551.51,430.47
2016,2,14,13,0,295.0,349.0,5.4,22.0,564.0,638.18,495.2
2016,2,14,13,15,283.5,347.0,5.25,22.0,551.5,639.34,495.4
2016,2,14,13,30,272.0,345.0,5.1,22.0,539.0,638.67,494.61
2016,2,14,13,45,297.0,331.0,4.95,22.0,539.0,658.52,510.11
2016,2,14,14,0,322.0,317.0,4.8,22.0,539.0,677.41,524.82
2016,2,14,14,15,494.0,248.5,4.7,22.0,575.0,800.98,619.38
2016,2,14,14,30,666.0,180.0,4.6,22.0,611.0,913.13,701.55
2016,2,14,14,45,586.0,195.0,4.5,22.0,560.5,844.87,653.14
2016,2,14,15,0,506.0,210.0,4.4,22.0,510.0,783.71,608.97
2016,2,14,15,15,428.0,213.5,4.25,21.5,455.5,709.49,555.85
2016,2,14,15,30,350.0,217.0,4.1,21.0,401.0,614.84,486.86
2016,2,14,15,45,328.0,200.0,3.95,21.0,360.5,571.51,455.59
2016,2,14,16,0,306.0,183.0,3.8,21.0,320.0,527.37,423.03
2016,2,14,16,15,285.5,166.5,3.3,20.0,282.5,484.89,392.1
2016,2,14,16,30,265.0,150.0,2.8,19.0,245.0,442.36,360.35
2016,2,14,16,45,245.5,128.0,2.35,18.5,205.5,393.01,321.95
2016,2,14,17,0,226.0,106.0,1.9,18.0,166.0,343.66,282.44
2016,2,14,17,15,193.5,84.5,1.8,17.0,127.5,284.89,234.64
2016,2,14,17,30,161.0,63.0,1.7,16.0,89.0,227.53,185.98
2016,2,14,17,45,99.0,42.0,1.65,15.5,56.0,151.34,118.69
2016,2,14,18,0,37.0,21.0,1.6,15.0,23.0,57.19,20.84
2016,2,14,18,15,18.5,10.5,1.65,14.5,11.5,20.47,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,3.3,10.5,12.5,7.68,0.0
2016,2,15,7,30,146.0,18.0,3.6,11.0,25.0,14.06,0.0
2016,2,15,7,45,294.0,32.0,3.9,11.5,69.5,26.25,16.59
2016,2,15,8,0,442.0,46.0,4.2,12.0,114.0,37.5,27.56
2016,2,15,8,15,524.5,55.0,4.4,12.5,167.0,44.01,33.79
2016,2,15,8,30,607.0,64.0,4.6,13.0,220.0,50.47,39.73
2016,2,15,8,45,665.5,69.5,4.8,14.0,275.0,60.0,48.1
2016,2,15,9,0,724.0,75.0,5.0,15.0,330.0,115.94,65.61
2016,2,15,9,15,759.0,80.0,5.1,15.5,382.5,179.19,111.33
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,242.37,164.21
2016,2,15,9,45,824.5,86.5,5.3,16.5,484.0,305.14,219.9
2016,2,15,10,0,855.0,88.0,5.4,17.0,533.0,370.8,278.46
2016,2,15,10,15,872.5,91.0,5.4,17.5,574.5,435.24,335.38
2016,2,15,10,30,890.0,94.0,5.4,18.0,616.0,500.41,391.31
2016,2,15,10,45,906.0,94.5,5.4,18.5,652.0,561.68,442.58
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,623.05,492.3
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,679.61,538.02
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,734.56,581.44
2016,2,15,11,45,939.0,100.0,5.55,19.5,758.5,784.18,618.47
2016,2,15,12,0,941.0,102.0,5.6,20.0,776.0,831.24,651.16
2016,2,15,12,15,943.5,102.5,5.6,20.0,785.5,874.41,681.8
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,914.63,710.2
2016,2,15,12,45,947.5,102.0,5.6,20.5,795.5,949.27,733.11
2016,2,15,13,0,949.0,101.0,5.6,21.0,796.0,980.51,753.54
2016,2,15,13,15,946.5,100.5,5.5,21.0,787.5,1005.02,770.07
2016,2,15,13,30,944.0,100.0,5.4,21.0,779.0,1025.71,784.0
2016,2,15,13,45,943.0,97.5,5.35,21.0,762.5,1041.68,795.16
2016,2,15,14,0,942.0,95.0,5.3,21.0,746.0,1053.68,803.75
2016,2,15,14,15,935.0,93.5,5.15,21.0,720.5,1056.85,805.62
2016,2,15,14,30,928.0,92.0,5.0,21.0,695.0,1055.93,804.88
2016,2,15,14,45,917.5,90.0,4.9,21.0,662.0,1046.86,799.2
2016,2,15,15,0,907.0,88.0,4.8,21.0,629.0,1033.87,791.06
2016,2,15,15,15,892.5,86.0,4.6,20.5,588.5,1013.11,778.37
2016,2,15,15,30,878.0,84.0,4.4,20.0,548.0,1000.13,771.19
2016,2,15,15,45,864.0,79.0,4.2,20.0,502.5,968.75,750.41
2016,2,15,16,0,850.0,74.0,4.0,20.0,457.0,934.12,727.31
2016,2,15,16,15,820.5,70.0,3.45,19.0,406.0,883.4,693.08
2016,2,15,16,30,791.0,66.0,2.9,18.0,355.0,830.76,656.55
2016,2,15,16,45,754.5,60.0,2.35,17.5,301.5,767.89,609.99
2016,2,15,17,0,718.0,54.0,1.8,17.0,248.0,704.43,561.12
2016,2,15,17,15,648.0,47.5,1.7,16.0,193.0,613.32,493.27
2016,2,15,17,30,578.0,41.0,1.6,15.0,138.0,525.0,423.2
2016,2,15,17,45,455.0,31.0,1.55,14.0,89.5,408.26,324.53
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,281.91,143.46
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,112.18,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,2.85,9.0,15.0,8.11,0.0
2016,2,16,7,30,213.0,19.0,3.1,10.0,30.0,15.74,0.0
2016,2,16,7,45,349.0,31.5,3.4,11.0,75.5,25.88,16.47
2016,2,16,8,0,485.0,44.0,3.7,12.0,121.0,35.87,26.17
2016,2,16,8,15,563.5,52.5,3.75,13.0,174.5,42.09,32.04
2016,2,16,8,30,642.0,61.0,3.8,14.0,228.0,48.25,37.6
2016,2,16,8,45,691.0,66.5,3.85,15.0,282.0,57.84,45.99
2016,2,16,9,0,740.0,72.0,3.9,16.0,336.0,118.7,67.05
2016,2,16,9,15,773.0,76.5,4.15,16.5,387.5,178.07,109.18
2016,2,16,9,30,806.0,81.0,4.4,17.0,439.0,241.32,161.93
2016,2,16,9,45,829.0,84.0,4.7,18.0,486.0,304.12,217.28
2016,2,16,10,0,852.0,87.0,5.0,19.0,533.0,368.9,274.5
2016,2,16,10,15,868.5,89.5,4.9,19.5,574.5,432.35,329.93
2016,2,16,10,30,885.0,92.0,4.8,20.0,616.0,496.39,384.15
2016,2,16,10,45,895.0,94.5,4.75,20.5,650.0,556.27,433.52
2016,2,16,11,0,905.0,97.0,4.7,21.0,684.0,615.56,480.7
2016,2,16,11,15,913.0,98.5,4.55,21.5,710.0,671.62,523.5
2016,2,16,11,30,921.0,100.0,4.4,22.0,736.0,726.16,563.62
2016,2,16,11,45,916.0,106.0,4.25,22.5,752.0,773.98,597.63
2016,2,16,12,0,911.0,112.0,4.1,23.0,768.0,818.74,626.86
2016,2,16,12,15,913.5,112.5,3.9,23.0,777.0,860.89,654.81
2016,2,16,12,30,916.0,113.0,3.7,23.0,786.0,900.19,680.4
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.0,932.6,699.6
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,961.55,716.19
2016,2,16,13,15,908.5,114.5,3.05,24.0,777.0,985.33,730.12
2016,2,16,13,30,906.0,114.0,2.8,24.0,768.0,1005.43,741.42
2016,2,16,13,45,898.5,114.0,2.55,24.0,750.5,1017.45,747.26
2016,2,16,14,0,891.0,114.0,2.3,24.0,733.0,1037.76,758.34
2016,2,16,14,15,882.5,112.0,2.1,24.0,707.0,1038.85,757.37
2016,2,16,14,30,874.0,110.0,1.9,24.0,681.0,1035.9,754.01
2016,2,16,14,45,864.5,107.0,1.7,24.0,648.5,1026.8,746.75
2016,2,16,15,0,855.0,104.0,1.5,24.0,616.0,1013.81,737.08
2016,2,16,15,15,766.5,116.5,1.4,23.5,553.0,943.66,693.68
2016,2,16,15,30,678.0,129.0,1.3,23.0,490.0,865.43,644.74
2016,2,16,15,45,661.5,120.0,1.25,23.0,447.5,830.1,623.17
2016,2,16,16,0,645.0,111.0,1.2,23.0,405.0,792.25,599.14
2016,2,16,16,15,676.0,96.5,1.2,22.0,373.5,789.62,601.88
2016,2,16,16,30,707.0,82.0,1.2,21.0,342.0,782.17,600.67
2016,2,16,16,45,661.0,75.0,1.25,20.5,289.0,712.43,554.53
2016,2,16,17,0,615.0,68.0,1.3,20.0,236.0,643.05,506.82
2016,2,16,17,15,540.0,59.0,1.4,19.0,183.0,548.79,438.53
2016,2,16,17,30,465.0,50.0,1.5,18.0,130.0,458.36,368.33
2016,2,16,17,45,343.5,37.0,1.65,17.0,84.0,335.29,266.08
2016,2,16,18,0,222.0,24.0,1.8,16.0,38.0,212.4,117.92
2016,2,16,18,15,111.0,12.0,1.95,15.5,19.0,79.24,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,2.1,7.0,16.5,8.11,0.0
2016,2,17,7,30,253.0,19.0,2.3,8.0,33.0,15.72,0.0
2016,2,17,7,45,384.0,31.0,2.5,9.0,79.5,25.47,16.41
2016,2,17,8,0,515.0,43.0,2.7,10.0,126.0,35.07,25.74
2016,2,17,8,15,591.0,51.0,2.85,11.0,180.5,40.95,31.32
2016,2,17,8,30,667.0,59.0,3.0,12.0,235.0,46.79,36.62
2016,2,17,8,45,713.0,65.0,3.2,13.0,289.5,61.24,49.42
2016,2,17,9,0,759.0,71.0,3.4,14.0,344.0,119.22,67.29
2016,2,17,9,15,791.0,75.0,3.45,14.5,396.0,179.3,110.11
2016,2,17,9,30,823.0,79.0,3.5,15.0,448.0,243.11,163.6
2016,2,17,9,45,844.0,82.5,3.55,15.5,495.0,306.9,220.35
2016,2,17,10,0,865.0,86.0,3.6,16.0,542.0,372.43,278.71
2016,2,17,10,15,881.0,88.5,3.45,16.5,583.5,436.51,334.68
2016,2,17,10,30,897.0,91.0,3.3,17.0,625.0,501.01,389.12
2016,2,17,10,45,906.5,93.5,3.2,17.5,659.0,561.54,438.68
2016,2,17,11,0,916.0,96.0,3.1,18.0,693.0,621.21,485.69
2016,2,17,11,15,924.0,97.5,3.05,18.5,720.0,677.89,528.95
2016,2,17,11,30,932.0,99.0,3.0,19.0,747.0,733.0,569.61
2016,2,17,11,45,934.5,101.0,2.95,19.5,764.5,782.85,604.9
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,830.18,635.84
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,873.28,664.65
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,913.43,691.2
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.0,947.4,712.44
2016,2,17,13,0,940.0,105.0,2.8,21.0,801.0,977.88,731.27
2016,2,17,13,15,937.5,105.0,2.8,21.0,792.5,1002.81,747.82
2016,2,17,13,30,935.0,105.0,2.8,21.0,784.0,1023.95,761.99
2016,2,17,13,45,929.0,104.0,2.85,21.5,766.5,1036.7,769.79
2016,2,17,14,0,923.0,103.0,2.9,22.0,749.0,1045.42,775.18
2016,2,17,14,15,915.0,102.0,2.9,22.0,723.0,1048.11,777.84
2016,2,17,14,30,907.0,101.0,2.9,22.0,697.0,1046.79,778.13
2016,2,17,14,45,895.0,99.0,2.9,22.0,663.5,1036.3,772.61
2016,2,17,15,0,883.0,97.0,2.9,22.0,630.0,1033.97,772.76
2016,2,17,15,15,867.0,94.5,2.85,21.5,589.0,1011.1,760.34
2016,2,17,15,30,851.0,92.0,2.8,21.0,548.0,984.67,745.73
2016,2,17,15,45,828.5,89.0,2.75,21.0,501.5,947.93,722.64
2016,2,17,16,0,806.0,86.0,2.7,21.0,455.0,908.32,697.44
2016,2,17,16,15,774.5,81.5,2.35,20.0,404.0,855.88,663.03
2016,2,17,16,30,743.0,77.0,2.0,19.0,353.0,801.65,626.47
2016,2,17,16,45,696.0,71.0,1.7,18.5,299.0,737.83,581.05
2016,2,17,17,0,649.0,65.0,1.4,18.0,245.0,667.81,529.43
2016,2,17,17,15,577.0,57.0,1.45,17.0,191.0,576.03,462.62
2016,2,17,17,30,505.0,49.0,1.5,16.0,137.0,487.76,393.86
2016,2,17,17,45,381.5,36.5,1.55,15.0,89.0,362.04,289.61
2016,2,17,18,0,258.0,24.0,1.6,14.0,41.0,238.28,144.18
2016,2,17,18,15,129.0,12.0,1.7,13.5,20.5,90.42,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,10.67,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,19.4,2.79
2016,2,18,7,45,280.0,40.0,4.1,13.5,79.0,30.93,20.81
2016,2,18,8,0,427.0,55.0,4.3,14.0,126.0,44.96,34.0
2016,2,18,8,15,213.5,58.5,4.5,14.5,94.0,43.31,32.95
2016,2,18,8,30,0.0,62.0,4.7,15.0,62.0,50.91,39.81
2016,2,18,8,45,0.0,77.5,4.95,15.5,77.5,63.17,50.61
2016,2,18,9,0,0.0,93.0,5.2,16.0,93.0,75.72,58.66
2016,2,18,9,15,132.0,141.5,5.2,16.5,201.5,130.53,98.28
2016,2,18,9,30,264.0,190.0,5.2,17.0,310.0,206.0,154.97
2016,2,18,9,45,315.0,202.5,5.25,17.5,360.0,251.56,191.65
2016,2,18,10,0,366.0,215.0,5.3,18.0,410.0,303.33,234.04
2016,2,18,10,15,636.5,152.5,5.3,18.5,522.0,393.82,304.43
2016,2,18,10,30,907.0,90.0,5.3,19.0,634.0,504.93,392.93
2016,2,18,10,45,921.0,90.5,5.35,19.5,669.0,566.55,444.2
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,627.71,493.65
2016,2,18,11,15,942.0,92.5,5.45,20.5,730.5,684.72,538.46
2016,2,18,11,30,949.0,94.0,5.5,21.0,757.0,740.03,580.72
2016,2,18,11,45,954.5,94.5,5.55,21.5,775.5,791.32,618.35
2016,2,18,12,0,960.0,95.0,5.6,22.0,794.0,840.25,652.02
2016,2,18,12,15,962.0,95.5,5.6,22.0,803.0,883.79,682.59
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,924.26,710.85
2016,2,18,12,45,964.0,95.5,5.65,22.5,812.5,958.67,733.63
2016,2,18,13,0,964.0,95.0,5.7,23.0,813.0,989.54,753.9
2016,2,18,13,15,961.5,95.0,5.7,23.0,804.0,1014.94,771.59
2016,2,18,13,30,959.0,95.0,5.7,23.0,795.0,1036.45,786.73
2016,2,18,13,45,954.5,94.0,5.7,23.0,777.5,1050.91,797.18
2016,2,18,14,0,950.0,93.0,5.7,23.0,760.0,1061.28,805.04
2016,2,18,14,15,942.0,91.5,5.65,23.0,734.0,1063.45,807.11
2016,2,18,14,30,934.0,90.0,5.6,23.0,708.0,1061.48,806.58
2016,2,18,14,45,912.5,92.5,5.6,23.0,671.5,1046.69,797.82
2016,2,18,15,0,891.0,95.0,5.6,23.0,635.0,1040.06,794.97
2016,2,18,15,15,875.0,92.5,5.45,23.0,594.5,1017.09,779.76
2016,2,18,15,30,859.0,90.0,5.3,23.0,554.0,990.54,762.24
2016,2,18,15,45,833.5,87.5,5.2,23.0,506.5,951.35,736.24
2016,2,18,16,0,808.0,85.0,5.1,23.0,459.0,909.37,708.14
2016,2,18,16,15,776.5,81.0,4.7,22.0,407.5,857.47,673.31
2016,2,18,16,30,745.0,77.0,4.3,21.0,356.0,803.76,636.61
2016,2,18,16,45,696.0,71.5,3.95,20.5,301.5,738.6,589.97
2016,2,18,17,0,647.0,66.0,3.6,20.0,247.0,667.51,537.15
2016,2,18,17,15,574.5,58.0,3.55,19.0,193.0,575.3,467.44
2016,2,18,17,30,502.0,50.0,3.5,18.0,139.0,486.64,396.35
2016,2,18,17,45,377.5,37.5,3.45,17.5,91.0,360.18,289.28
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,237.38,151.24
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,89.26,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,12.0,4.45,14.5,17.0,10.24,0.0
2016,2,19,7,30,160.0,24.0,4.6,15.0,34.0,18.67,4.15
2016,2,19,7,45,297.0,38.5,4.75,15.5,80.0,31.62,21.31
2016,2,19,8,0,434.0,53.0,4.9,16.0,126.0,43.07,32.11
2016,2,19,8,15,512.0,62.5,5.0,16.5,179.0,49.73,38.34
2016,2,19,8,30,590.0,72.0,5.1,17.0,232.0,56.31,44.25
2016,2,19,8,45,295.0,66.5,5.25,17.5,146.5,50.92,39.41
2016,2,19,9,0,0.0,61.0,5.4,18.0,61.0,50.52,37.05
2016,2,19,9,15,29.5,126.5,5.35,18.5,140.0,105.43,81.29
2016,2,19,9,30,59.0,192.0,5.3,19.0,219.0,163.89,127.71
2016,2,19,9,45,200.0,207.5,5.3,19.5,312.5,222.61,170.56
2016,2,19,10,0,341.0,223.0,5.3,20.0,406.0,301.07,230.98
2016,2,19,10,15,594.5,165.0,5.2,20.5,512.0,387.62,297.6
2016,2,19,10,30,848.0,107.0,5.1,21.0,618.0,493.86,381.3
2016,2,19,10,45,858.0,110.0,5.05,21.5,651.5,553.64,430.16
2016,2,19,11,0,868.0,113.0,5.0,22.0,685.0,612.78,477.0
2016,2,19,11,15,876.0,114.5,4.9,22.0,711.0,668.34,520.51
2016,2,19,11,30,884.0,116.0,4.8,22.0,737.0,722.48,561.74
2016,2,19,11,45,883.5,119.5,4.75,22.5,753.5,770.81,596.66
2016,2,19,12,0,883.0,123.0,4.7,23.0,770.0,816.52,627.72
2016,2,19,12,15,885.5,124.0,4.6,23.0,779.0,859.3,656.67
2016,2,19,12,30,888.0,125.0,4.5,23.0,788.0,899.28,683.37
2016,2,19,12,45,886.0,125.5,4.45,23.5,788.0,931.79,703.77
2016,2,19,13,0,884.0,126.0,4.4,24.0,788.0,960.85,721.86
2016,2,19,13,15,881.0,125.5,4.3,24.0,779.0,984.32,737.27
2016,2,19,13,30,878.0,125.0,4.2,24.0,770.0,1004.07,750.25
2016,2,19,13,45,871.0,124.5,4.15,24.5,752.5,1016.1,756.99
2016,2,19,14,0,864.0,124.0,4.1,25.0,735.0,1024.18,761.26
2016,2,19,14,15,855.0,122.0,4.05,25.0,709.0,1024.58,762.11
2016,2,19,14,30,846.0,120.0,4.0,25.0,683.0,1021.02,760.56
2016,2,19,14,45,832.0,118.0,3.95,25.0,649.5,1008.52,753.23
2016,2,19,15,0,818.0,116.0,3.9,25.0,616.0,992.23,743.59
2016,2,19,15,15,800.5,113.0,3.8,24.5,575.5,967.65,729.6
2016,2,19,15,30,783.0,110.0,3.7,24.0,535.0,939.7,713.34
2016,2,19,15,45,758.0,106.0,3.6,24.0,489.0,907.58,692.79
2016,2,19,16,0,733.0,102.0,3.5,24.0,443.0,865.88,665.44
2016,2,19,16,15,699.0,96.5,3.05,23.0,393.0,811.7,629.44
2016,2,19,16,30,665.0,91.0,2.6,22.0,343.0,756.2,591.61
2016,2,19,16,45,615.0,84.0,2.2,21.5,290.0,683.91,539.53
2016,2,19,17,0,565.0,77.0,1.8,21.0,237.0,612.19,486.22
2016,2,19,17,15,491.5,67.0,1.75,20.0,184.5,519.27,417.22
2016,2,19,17,30,418.0,57.0,1.7,19.0,132.0,429.92,346.98
2016,2,19,17,45,301.0,42.0,1.65,18.5,86.5,308.31,245.31
2016,2,19,18,0,184.0,27.0,1.6,18.0,41.0,194.35,127.42
2016,2,19,18,15,92.0,13.5,1.75,17.5,20.5,68.66,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,16.5,16.0,10.67,0.0
2016,2,20,7,30,110.0,25.0,3.0,17.0,32.0,19.32,5.83
2016,2,20,7,45,224.0,42.5,3.3,17.5,75.0,32.58,22.04
2016,2,20,8,0,338.0,60.0,3.6,18.0,118.0,45.6,34.09
2016,2,20,8,15,413.5,72.0,3.8,18.5,168.5,54.2,41.96
2016,2,20,8,30,489.0,84.0,4.0,19.0,219.0,62.64,49.42
2016,2,20,8,45,541.0,93.0,4.25,19.5,270.5,75.16,60.22
2016,2,20,9,0,593.0,102.0,4.5,20.0,322.0,125.65,77.09
2016,2,20,9,15,629.5,108.5,4.6,20.0,371.5,178.71,114.39
2016,2,20,9,30,666.0,115.0,4.7,20.0,421.0,236.34,161.49
2016,2,20,9,45,333.0,133.0,4.85,20.5,286.0,203.4,150.21
2016,2,20,10,0,0.0,151.0,5.0,21.0,151.0,124.24,96.11
2016,2,20,10,15,1.0,162.0,5.05,21.5,163.0,134.25,103.77
2016,2,20,10,30,2.0,173.0,5.1,22.0,175.0,144.46,111.48
2016,2,20,10,45,4.5,187.5,5.15,22.5,191.0,158.57,122.27
2016,2,20,11,0,7.0,202.0,5.2,23.0,207.0,173.14,133.37
2016,2,20,11,15,8.0,209.0,5.2,23.0,215.0,180.81,139.24
2016,2,20,11,30,9.0,216.0,5.2,23.0,223.0,188.63,145.24
2016,2,20,11,45,8.5,211.5,5.2,23.5,218.5,185.45,142.33
2016,2,20,12,0,8.0,207.0,5.2,24.0,214.0,182.11,139.33
2016,2,20,12,15,8.0,209.5,5.15,24.0,216.5,185.23,141.7
2016,2,20,12,30,8.0,212.0,5.1,24.0,219.0,188.35,144.1
2016,2,20,12,45,8.5,212.0,5.1,24.5,219.0,189.67,144.85
2016,2,20,13,0,9.0,212.0,5.1,25.0,219.0,191.01,145.65
2016,2,20,13,15,8.0,206.0,5.05,25.0,212.5,185.45,141.34
2016,2,20,13,30,7.0,200.0,5.0,25.0,206.0,179.76,136.96
2016,2,20,13,45,23.5,251.5,4.95,25.0,269.0,245.65,188.81
2016,2,20,14,0,40.0,303.0,4.9,25.0,332.0,337.84,259.91
2016,2,20,14,15,52.0,303.0,4.75,25.0,339.0,354.24,272.84
2016,2,20,14,30,64.0,303.0,4.6,25.0,346.0,371.14,286.35
2016,2,20,14,45,64.5,288.5,4.5,25.0,330.5,359.57,278.08
2016,2,20,15,0,65.0,274.0,4.4,25.0,315.0,347.72,269.68
2016,2,20,15,15,93.5,263.0,4.15,25.0,317.0,368.12,286.89
2016,2,20,15,30,122.0,252.0,3.9,25.0,319.0,409.23,319.52
2016,2,20,15,45,111.5,229.5,3.7,25.0,286.5,353.99,277.99
2016,2,20,16,0,101.0,207.0,3.5,25.0,254.0,319.71,252.2
2016,2,20,16,15,93.5,185.0,3.05,24.0,225.0,288.84,229.51
2016,2,20,16,30,86.0,163.0,2.6,23.0,196.0,257.91,206.28
2016,2,20,16,45,79.0,139.5,2.2,22.5,166.5,225.24,180.81
2016,2,20,17,0,72.0,116.0,1.8,22.0,137.0,192.43,154.63
2016,2,20,17,15,216.5,89.0,1.9,21.5,132.5,306.23,249.38
2016,2,20,17,30,361.0,62.0,2.0,21.0,128.0,390.96,315.85
2016,2,20,17,45,256.0,45.5,2.1,20.5,84.5,281.19,223.0
2016,2,20,18,0,151.0,29.0,2.2,20.0,41.0,176.83,118.82
2016,2,20,18,15,75.5,14.5,2.55,20.0,20.5,59.24,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.6,16.5,2.5,2.13,0.0
2016,2,21,7,30,0.0,5.0,2.8,17.0,5.0,4.1,0.0
2016,2,21,7,45,0.0,11.5,3.05,17.5,11.5,9.45,2.42
2016,2,21,8,0,0.0,18.0,3.3,18.0,18.0,14.81,7.31
2016,2,21,8,15,0.0,25.5,3.3,18.0,25.5,21.01,12.91
2016,2,21,8,30,0.0,33.0,3.3,18.0,33.0,27.23,18.47
2016,2,21,8,45,0.0,40.5,3.3,18.0,40.5,33.45,23.97
2016,2,21,9,0,0.0,48.0,3.3,18.0,48.0,39.69,27.93
2016,2,21,9,15,0.0,75.5,3.25,18.0,75.5,62.64,47.07
2016,2,21,9,30,0.0,103.0,3.2,18.0,103.0,84.86,65.35
2016,2,21,9,45,0.0,90.0,3.2,18.5,90.0,74.7,56.6
2016,2,21,10,0,0.0,77.0,3.2,19.0,77.0,63.95,47.45
2016,2,21,10,15,0.0,68.5,3.1,19.0,68.5,56.87,41.5
2016,2,21,10,30,0.0,60.0,3.0,19.0,60.0,49.81,35.58
2016,2,21,10,45,0.0,103.0,2.95,19.0,103.0,85.75,64.91
2016,2,21,11,0,0.0,146.0,2.9,19.0,146.0,121.89,93.99
2016,2,21,11,15,0.0,141.5,2.7,19.0,141.5,118.35,90.92
2016,2,21,11,30,0.0,137.0,2.5,19.0,137.0,114.74,87.87
2016,2,21,11,45,4.5,178.0,2.4,19.5,181.5,153.41,118.58
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,193.38,149.78
2016,2,21,12,15,21.5,267.0,2.05,20.0,283.5,247.62,192.05
2016,2,21,12,30,34.0,315.0,1.8,20.0,341.0,319.78,247.07
2016,2,21,12,45,19.5,248.0,1.6,20.5,263.0,232.08,178.87
2016,2,21,13,0,5.0,181.0,1.4,21.0,185.0,159.26,121.77
2016,2,21,13,15,10.0,217.5,1.2,21.0,225.5,197.82,152.13
2016,2,21,13,30,15.0,254.0,1.0,21.0,266.0,238.02,182.97
2016,2,21,13,45,21.5,269.5,0.85,21.0,286.0,260.99,200.42
2016,2,21,14,0,28.0,285.0,0.7,21.0,306.0,305.71,234.03
2016,2,21,14,15,34.5,285.5,0.55,21.0,310.0,316.48,241.83
2016,2,21,14,30,41.0,286.0,0.4,21.0,314.0,327.69,250.09
2016,2,21,14,45,56.0,282.5,0.3,21.0,318.5,343.31,262.13
2016,2,21,15,0,71.0,279.0,0.2,21.0,323.0,359.26,274.33
2016,2,21,15,15,49.0,247.0,0.2,21.0,277.0,303.15,232.65
2016,2,21,15,30,27.0,215.0,0.2,21.0,231.0,226.7,175.13
2016,2,21,15,45,13.5,179.0,0.2,21.0,187.0,177.24,137.33
2016,2,21,16,0,0.0,143.0,0.2,21.0,143.0,128.3,98.79
2016,2,21,16,15,0.0,126.0,0.2,20.5,126.0,112.75,87.06
2016,2,21,16,30,0.0,109.0,0.2,20.0,109.0,97.14,74.9
2016,2,21,16,45,0.0,92.0,0.25,20.0,92.0,81.47,62.33
2016,2,21,17,0,0.0,75.0,0.3,20.0,75.0,65.69,49.41
2016,2,21,17,15,0.0,58.0,0.3,19.5,58.0,49.74,36.17
2016,2,21,17,30,0.0,41.0,0.3,19.0,41.0,33.91,22.77
2016,2,21,17,45,0.0,26.0,0.35,19.0,26.0,21.45,12.01
2016,2,21,18,0,0.0,11.0,0.4,19.0,11.0,9.04,0.88
2016,2,21,18,15,0.0,5.5,0.4,18.5,5.5,4.69,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
