Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,665.83,509.88
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,723.67,554.96
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,779.42,597.5
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,830.27,633.07
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,878.26,665.3
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,921.87,695.63
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,962.16,723.63
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,996.2,745.85
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,1026.41,765.47
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,1050.72,781.64
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,1070.91,795.13
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,1083.48,804.05
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,1091.72,810.29
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,1094.03,811.54
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,1092.04,810.11
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,1081.24,802.99
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,1066.35,793.37
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,1044.33,778.44
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,1018.6,762.29
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,983.06,738.43
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,955.31,719.87
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,907.09,689.5
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,856.72,657.15
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,792.41,612.93
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,727.58,567.22
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,651.62,514.93
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,572.87,457.7
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,468.11,377.04
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,370.75,295.69
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,229.66,164.01
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,63.23,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,7.68,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,14.78,0.0
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,24.5,15.18
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,34.14,24.3
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,40.05,29.77
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,49.96,38.51
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,53.89,41.86
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,57.77,45.05
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,75.24,46.4
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,138.79,75.49
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,203.69,121.92
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,275.55,180.86
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,342.34,238.17
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,410.03,295.86
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,475.85,351.37
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,541.48,405.04
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,604.51,455.14
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,666.34,502.92
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,724.2,546.81
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,780.04,588.1
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,831.4,622.82
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,880.01,654.09
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,923.52,682.93
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,963.7,709.39
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,998.14,730.88
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,1028.79,749.83
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,1053.06,765.75
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,1073.21,779.12
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,1085.71,787.68
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,1093.88,793.67
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,1096.17,796.92
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,1094.17,797.73
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,1079.68,789.34
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,1061.24,778.61
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,1038.37,765.05
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,1023.65,756.94
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,987.31,733.28
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,947.9,707.69
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,898.45,677.11
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,846.93,644.52
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,783.34,601.83
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,725.06,561.83
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,643.51,506.05
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,564.28,449.0
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,460.38,369.21
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,363.66,288.94
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,229.33,165.18
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,66.66,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,8.96,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,16.31,1.82
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,29.34,19.29
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,44.54,33.29
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,50.65,38.95
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,56.79,44.32
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,61.33,48.16
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,65.77,51.79
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,81.12,51.62
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,145.64,83.11
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,207.46,127.34
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,272.08,180.32
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,336.17,234.59
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,402.12,289.86
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,468.11,344.45
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,531.71,395.43
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,592.24,441.62
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,651.89,485.3
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,708.38,527.35
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,763.03,567.02
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,810.19,598.85
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,853.93,626.56
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,895.65,653.96
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,934.29,679.23
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,967.41,699.8
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,997.02,718.09
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,960.96,696.13
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,888.21,646.15
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,991.2,719.42
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,1062.69,765.82
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,982.79,713.75
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,866.61,634.87
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,876.21,644.26
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,881.96,650.3
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,851.65,631.51
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,818.64,611.07
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,722.4,543.44
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,608.23,462.43
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,582.09,447.46
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,553.24,429.58
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,502.17,393.28
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,451.5,356.47
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,394.64,314.98
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,338.61,272.22
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,270.03,217.08
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,204.74,162.09
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,117.08,82.99
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,8.54,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,16.44,3.77
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,32.84,22.7
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,49.1,37.8
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,65.25,52.38
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,81.02,66.23
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,93.49,76.97
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,107.64,88.91
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,125.56,94.88
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,167.77,118.79
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,207.11,144.25
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,260.8,185.01
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,320.81,231.42
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,399.06,294.44
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,462.05,348.01
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,525.07,399.78
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,583.83,446.58
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,641.3,490.74
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,695.5,531.66
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,747.84,569.85
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,794.47,601.37
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,838.14,628.23
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,878.81,653.97
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,916.51,677.24
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,945.42,693.38
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,970.53,706.84
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,992.73,720.17
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,1024.62,739.66
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,1033.53,742.89
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,1038.27,743.81
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,884.2,645.43
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,705.25,521.47
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,800.96,593.42
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,874.67,647.7
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,692.32,520.43
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,515.97,392.68
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,522.54,401.4
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,546.85,421.58
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,641.87,495.38
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,707.7,546.39
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,630.32,491.84
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,555.21,437.99
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,473.82,377.25
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,382.22,306.66
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,284.47,227.99
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,194.66,153.02
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,114.7,81.82
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,14.22,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,2.13,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,4.1,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,9.86,2.77
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,15.63,8.06
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,23.08,14.74
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,30.54,21.33
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,48.44,37.01
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,65.97,52.15
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,52.62,38.37
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,38.9,26.78
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,70.63,52.7
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,101.13,77.09
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,116.37,88.84
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,131.85,100.67
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,209.28,160.76
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,292.04,223.65
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,286.7,218.78
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,278.93,212.26
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,325.23,247.07
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,374.44,283.44
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,344.96,261.07
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,312.58,236.68
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,324.08,245.27
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,335.74,253.78
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,478.58,359.66
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,614.7,455.84
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,632.96,467.85
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,650.64,480.39
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,583.92,433.01
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,493.51,368.68
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,539.49,403.06
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,564.55,421.74
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,580.56,434.81
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,595.13,447.02
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,509.52,385.91
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,402.89,308.41
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,615.65,472.62
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,805.5,609.14
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,781.54,592.96
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,754.14,576.46
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,687.55,531.39
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,621.16,485.53
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,534.14,424.01
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,457.92,366.89
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,362.43,290.94
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,274.53,217.7
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,144.81,106.09
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,11.52,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,21.13,9.04
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,35.77,24.97
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,50.39,38.42
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,59.97,47.08
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,74.35,59.63
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,77.17,62.0
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,84.15,67.84
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,89.93,64.83
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,104.96,81.03
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,99.82,76.54
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,94.05,71.61
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,85.9,64.65
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,77.44,57.52
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,93.09,69.82
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,108.82,82.02
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,106.96,80.19
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,105.06,78.38
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,167.83,127.4
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,232.3,176.53
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,211.16,159.66
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,189.4,142.67
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,348.46,262.44
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,524.52,385.9
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,536.23,389.92
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,547.38,394.87
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,629.08,453.3
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,732.04,523.49
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,788.31,562.12
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,863.11,612.25
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,946.55,670.31
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,1010.96,711.9
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,999.83,707.34
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,977.49,696.88
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,827.76,603.46
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,669.46,497.25
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,546.11,412.26
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,405.64,310.48
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,243.15,189.03
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,97.47,73.51
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,84.03,63.21
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,70.57,52.49
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,57.07,41.74
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,43.87,30.97
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,32.23,21.19
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,20.61,11.31
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,11.93,3.59
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,12.38,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,22.36,11.41
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,37.0,27.32
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,51.32,41.02
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,59.47,48.76
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,70.12,58.47
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,93.14,79.26
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,117.87,101.3
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,107.75,80.89
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,154.21,97.03
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,213.75,142.57
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,276.38,197.02
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,338.96,253.38
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,406.85,313.94
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,469.06,370.15
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,531.62,425.33
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,591.7,476.36
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,651.46,525.61
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,707.41,570.34
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,761.77,612.57
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,805.24,645.92
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,852.59,679.69
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,893.51,709.19
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,931.45,736.33
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,965.72,760.65
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,996.7,782.53
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,1020.43,799.47
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,1040.36,813.78
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,1054.34,822.4
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,1064.27,828.28
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,1066.16,829.89
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,1063.95,828.82
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,1056.43,824.9
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,1044.8,818.27
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,1034.35,813.57
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,1007.45,797.16
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,974.21,775.04
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,937.74,750.54
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,889.3,717.8
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,838.76,683.06
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,776.79,637.9
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,719.95,595.73
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,640.59,535.59
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,563.37,474.76
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,463.53,391.21
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,370.27,308.59
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,241.64,189.93
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,110.09,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,11.1,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,21.4,11.49
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,31.31,22.51
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,41.03,31.9
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,47.0,37.51
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,52.86,42.77
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,56.51,45.93
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,65.53,53.83
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,86.91,56.13
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,149.48,87.81
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,213.02,135.95
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,279.01,192.92
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,344.94,252.26
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,414.36,313.98
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,478.74,371.12
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,542.97,426.52
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,603.92,476.87
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,663.65,524.51
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,720.18,569.27
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,774.78,611.41
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,825.19,647.92
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,873.05,680.63
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,915.66,710.26
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,955.08,737.5
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,988.79,759.68
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,1018.87,779.32
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,1042.82,795.82
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,1062.75,809.71
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,1077.07,820.47
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,1087.21,828.61
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,1089.07,830.81
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,1086.69,830.38
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,1077.94,826.35
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,1065.05,819.68
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,1042.7,807.19
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,1016.65,792.22
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,995.58,779.31
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,959.53,755.78
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,911.32,723.74
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,860.92,690.1
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,800.9,647.65
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,739.87,603.48
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,661.72,545.41
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,591.21,490.92
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,494.95,412.96
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,404.72,334.49
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,273.86,215.88
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,141.29,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,11.1,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,21.47,12.13
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,30.19,21.72
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,38.82,30.08
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,47.7,38.35
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,53.06,43.15
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,56.49,46.01
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,59.87,48.72
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,81.85,50.41
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,146.48,82.71
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,218.72,137.9
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,286.88,196.61
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,354.18,256.98
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,422.12,317.41
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,487.9,374.66
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,553.23,429.55
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,616.38,480.75
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,678.15,529.0
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,736.09,572.78
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,791.9,613.59
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,843.1,648.53
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,891.43,680.05
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,934.92,709.19
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,975.04,735.87
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,1009.38,757.59
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,1039.86,776.7
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,1064.43,793.42
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,1084.82,807.56
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,1098.5,817.95
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,1107.82,825.71
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,1110.2,828.19
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,1108.2,828.06
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,1094.71,821.01
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,1077.2,811.53
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,1055.14,798.69
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,1029.31,783.41
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,1005.18,769.75
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,966.27,745.81
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,917.68,715.24
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,866.86,682.6
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,804.5,640.82
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,741.36,597.27
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,667.4,543.73
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,590.31,485.4
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,491.1,406.37
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,398.25,327.08
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,268.74,211.38
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,138.38,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,13.23,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,25.58,15.61
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,36.13,26.58
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,46.45,36.31
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,51.39,40.87
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,56.35,45.2
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,60.18,48.45
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,63.91,51.51
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,91.35,58.45
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,152.44,89.29
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,215.51,136.93
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,280.99,193.22
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,345.7,250.91
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,411.32,309.0
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,477.14,366.57
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,540.28,420.46
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,600.09,470.16
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,658.78,517.46
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,714.26,561.87
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,767.77,603.75
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,816.26,639.33
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,861.93,670.88
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,903.23,700.12
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,941.37,726.98
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,973.45,747.96
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,1001.91,766.31
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,1024.73,781.93
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,1043.62,794.88
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,1056.03,802.14
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,1064.34,806.71
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,1064.42,807.07
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,1060.36,804.78
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,1051.97,800.02
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,1039.47,792.62
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,1016.8,779.55
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,1002.35,772.38
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,966.02,748.57
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,926.76,722.68
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,877.96,690.54
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,827.16,656.49
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,767.2,613.73
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,702.22,566.3
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,623.73,508.95
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,547.47,450.88
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,445.94,368.0
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,351.39,286.75
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,231.21,179.88
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,108.23,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,38.04,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,15.36,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,27.61,17.0
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,40.99,30.0
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,54.08,41.98
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,60.28,47.62
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,71.42,57.34
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,95.03,77.68
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,116.52,95.82
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,145.63,111.09
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,181.6,135.66
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,220.37,163.66
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,261.66,195.38
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,306.29,231.17
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,354.26,269.72
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,427.44,325.38
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,524.11,401.22
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,583.39,448.99
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,642.27,495.03
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,625.62,480.89
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,574.54,439.08
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,708.08,542.13
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,839.71,639.54
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,880.42,666.51
