Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,918.18,691.56
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,951.38,711.81
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,981.27,729.55
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,1003.42,743.41
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,1021.75,754.71
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,1034.67,761.34
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,1043.59,765.43
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,1044.98,766.64
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,1042.33,765.4
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,1027.79,756.51
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,1022.58,754.04
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,1000.1,741.66
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,974.09,727.08
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,939.04,704.98
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,901.05,680.84
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,852.06,649.4
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,807.17,620.45
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,745.45,579.14
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,683.41,536.59
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,605.81,481.55
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,530.42,425.87
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,432.42,348.75
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,340.96,273.02
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,191.68,146.83
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,26.53,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,11.81,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,23.83,14.7
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,31.61,22.7
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,39.33,30.06
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,47.36,37.48
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,51.9,41.52
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,55.34,44.45
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,58.73,47.24
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,82.37,49.41
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,152.87,87.73
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,218.26,137.96
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,285.54,196.88
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,352.26,257.76
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,420.0,319.37
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,485.7,378.19
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,550.95,434.87
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,613.84,487.85
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,675.36,538.02
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,732.87,584.53
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,788.17,628.15
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,838.88,664.34
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,886.64,697.14
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,930.3,727.93
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,970.6,756.08
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,1005.48,778.99
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1036.56,799.08
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1061.34,815.94
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1081.95,829.94
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1096.29,838.03
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1106.26,843.22
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1109.33,845.48
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,1108.0,844.94
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,1097.47,838.28
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,1082.8,829.0
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,1061.71,816.66
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,1036.76,801.76
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,1003.92,779.84
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,967.73,755.62
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,921.28,723.83
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,881.94,697.57
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,821.72,654.92
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,760.54,610.85
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,684.08,555.23
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,608.95,498.37
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,511.5,421.29
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,426.43,348.32
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,297.65,235.36
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,170.82,33.9
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,64.55,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,13.05,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,26.34,17.17
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,34.42,25.38
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,42.4,32.98
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,47.55,37.67
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,52.61,42.07
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,60.91,49.19
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,64.41,51.91
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,89.16,54.79
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,151.95,87.11
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,215.76,135.08
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,281.65,190.96
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,351.18,251.62
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,416.41,308.26
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,479.95,362.71
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,543.12,415.1
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,603.25,462.52
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,661.84,506.92
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,716.56,546.9
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,769.23,584.02
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,816.98,616.31
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,861.77,644.66
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,902.8,671.93
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,940.68,697.03
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,970.81,716.17
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,997.16,732.9
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,1019.61,748.59
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,1038.17,761.92
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,1048.33,770.52
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,1054.39,776.65
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,1054.8,778.79
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,1051.15,778.48
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,1053.61,782.37
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,1038.56,774.8
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,1014.7,761.16
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,987.26,745.18
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,951.9,723.77
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,913.56,700.16
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,864.57,668.55
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,819.28,639.17
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,757.59,597.9
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,695.54,555.28
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,617.7,499.26
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,542.01,442.59
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,446.49,366.26
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,357.15,291.08
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,239.66,188.83
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,121.18,33.13
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,43.08,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,16.55,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,32.42,22.25
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,45.68,35.03
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,58.93,47.31
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,69.61,56.86
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,86.33,71.42
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,107.95,90.05
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,131.07,109.61
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,140.68,110.89
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,156.55,123.42
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,175.02,137.54
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,193.83,151.96
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,208.1,162.43
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,227.16,176.57
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,319.36,246.68
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,429.82,330.3
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,526.36,403.56
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,645.86,493.72
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,699.91,533.08
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,752.35,570.49
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,799.66,603.25
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,844.47,632.99
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,884.73,659.98
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,922.05,684.93
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,952.66,705.38
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,979.75,723.58
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,950.45,704.1
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,899.64,666.8
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,917.64,679.93
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,932.74,690.58
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,922.17,684.07
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,908.32,675.67
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,894.03,667.8
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,876.47,657.79
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,888.48,669.56
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,890.1,672.81
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,759.67,582.29
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,622.5,483.31
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,543.85,427.1
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,467.37,370.61
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,421.68,336.79
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,359.61,289.64
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,311.53,253.1
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,263.77,215.47
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,207.64,169.26
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,153.48,123.22
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,90.69,68.38
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,16.78,0.9
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,16.97,1.36
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,32.82,22.34
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,46.03,34.87
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,58.91,46.75
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,67.4,54.35
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,75.67,61.5
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,58.15,45.92
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,52.2,40.52
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,52.64,38.72
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,53.08,38.85
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,82.44,63.06
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,110.73,86.1
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,151.54,118.69
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,193.46,151.79
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,336.06,261.24
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,531.98,414.22
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,591.12,462.25
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,650.41,509.39
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,704.75,552.02
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,757.47,592.3
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,800.88,624.25
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,849.31,657.3
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,889.09,684.65
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,925.87,709.69
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,959.85,731.16
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,990.6,750.19
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,1013.21,765.41
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,1031.98,778.11
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,1046.29,787.9
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,1056.54,795.09
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,1057.77,796.36
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,1054.89,795.09
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,1046.73,790.91
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,1034.5,784.16
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,1012.07,769.72
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,997.81,761.11
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,965.04,740.61
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,929.03,717.88
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,881.77,686.86
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,832.43,654.48
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,773.25,614.47
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,713.2,572.8
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,642.66,521.73
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,569.34,466.44
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,477.21,392.09
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,390.8,318.33
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,271.09,214.88
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,155.21,65.42
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,56.4,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.97,2.58
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,30.31,20.99
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,39.0,29.51
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,47.54,37.48
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,52.79,42.2
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,57.94,46.62
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,61.29,49.38
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,64.55,51.98
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,96.29,60.3
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,157.22,92.39
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,219.54,139.59
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,284.05,194.41
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,347.94,250.65
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,412.55,306.89
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,477.02,361.48
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,538.59,411.95
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,597.25,458.32
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,654.52,501.83
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,708.6,541.4
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,760.76,578.17
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,754.7,569.0
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,717.31,537.54
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,828.09,619.12
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,927.73,686.27
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,957.94,703.2
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,984.51,718.31
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,1006.39,731.76
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1024.45,742.84
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,1033.69,746.97
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,1038.89,748.75
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,1038.54,749.37
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,1047.93,756.4
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,1035.94,749.97
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,1020.06,741.46
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,995.82,730.45
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,968.09,717.08
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,931.14,696.01
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,891.38,672.75
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,648.77,504.99
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,388.71,307.87
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,554.88,442.48
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,672.61,533.03
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,595.98,477.39
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,521.47,422.09
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,427.88,348.22
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,340.22,275.59
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,228.89,180.14
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,122.7,56.62
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,42.25,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,17.77,5.46
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,35.11,24.69
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,47.54,36.39
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,59.67,47.48
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,52.58,41.16
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,48.02,36.93
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,62.18,49.15
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,75.57,60.49
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,82.14,62.81
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,88.79,67.9
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,134.66,104.59
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,181.47,141.47
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,159.43,123.55
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,134.68,103.53
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,127.66,97.56
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,120.28,91.31
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,121.92,92.3
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,123.67,93.37
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,115.88,86.92
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,107.89,80.35
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,118.85,88.78
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,130.03,97.33
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,127.84,95.56
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,125.57,93.76
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,131.43,98.19
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,137.38,102.67
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,134.58,100.52
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,131.7,98.34
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,96.97,71.08
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,62.64,44.02
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,120.85,89.95
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,181.59,137.3
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,138.0,103.5
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,94.96,69.84
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,133.01,100.31
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,173.11,132.34
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,154.45,117.89
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,135.86,103.47
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,92.21,69.14
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,51.39,36.45
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,44.71,31.15
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,38.04,25.79
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,31.79,20.81
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,25.57,15.74
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,19.35,10.53
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,13.16,5.26
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,8.21,0.98
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.21,1.34
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,13.98,6.56
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,19.77,11.77
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,26.4,17.65
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,33.04,23.47
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,39.28,28.85
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,45.54,34.19
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,41.4,28.88
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,37.27,25.27
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,38.55,26.22
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,39.83,27.17
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,61.97,45.09
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,84.06,62.73
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,85.36,63.61
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,86.66,64.53
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,125.34,95.17
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,164.65,125.94
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,175.67,134.46
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,186.94,143.21
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,186.34,142.38
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,185.64,141.53
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,223.92,171.24
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,263.15,201.42
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,278.96,213.1
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,295.1,225.01
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,335.28,255.57
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,362.3,276.0
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,447.91,340.97
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,556.24,420.73
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,602.62,456.28
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,648.35,491.4
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,604.94,459.95
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,560.5,427.85
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,500.86,384.07
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,420.22,324.21
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,436.29,337.92
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,430.1,334.88
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,631.11,494.73
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,781.05,607.79
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,722.26,565.8
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,663.33,524.2
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,605.22,483.0
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,546.88,439.91
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,459.64,370.47
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,377.58,302.01
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,265.56,207.18
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,159.09,86.48
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,57.03,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,17.8,7.31
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,35.25,24.88
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,45.58,34.6
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,58.14,45.97
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,60.22,47.71
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,62.6,49.54
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,65.72,51.89
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,68.77,54.11
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,98.0,58.9
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,156.35,87.8
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,219.59,134.86
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,289.98,193.27
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,354.28,248.57
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,420.26,304.9
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,484.25,358.56
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,547.82,410.07
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,608.73,457.93
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,668.55,503.33
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,724.61,545.6
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,778.57,585.28
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,827.72,618.2
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,873.96,647.82
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,915.72,675.15
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,954.18,700.11
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,987.26,721.38
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1016.64,740.21
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,1039.86,755.03
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,1058.99,767.31
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,1072.43,774.5
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,1081.61,779.1
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,1083.53,782.35
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,1081.16,783.08
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,1070.21,776.96
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,1055.24,768.48
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,1032.97,756.51
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,1006.97,742.21
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,973.98,722.26
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,937.85,700.19
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,901.78,678.31
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,853.24,647.62
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,793.1,608.69
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,732.18,568.25
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,656.96,517.06
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,587.94,468.21
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,493.68,396.7
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,405.47,325.06
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,287.93,226.09
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,177.64,103.2
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,64.93,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.68,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,22.35,11.48
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,37.47,27.1
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,48.09,37.14
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,58.51,46.68
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,68.21,55.3
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,74.87,61.0
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,78.82,64.28
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,82.62,67.37
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,54.87,33.51
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,13.22,5.52
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,42.3,29.93
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,71.56,54.21
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,123.31,96.46
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,175.01,138.01
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,150.26,117.73
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,124.03,96.27
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,314.83,249.58
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,525.24,413.07
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,559.47,439.56
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,593.58,466.13
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,497.15,390.91
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,382.8,299.84
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,373.82,292.93
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,363.77,284.99
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,410.98,321.46
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,460.18,358.97
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,421.64,329.1
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,381.29,297.84
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,315.08,246.17
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,233.46,181.94
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,255.62,200.21
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,278.48,218.99
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,362.71,286.56
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,430.06,340.33
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,530.0,422.35
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,626.2,500.58
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,614.82,495.09
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,600.48,487.67
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,583.13,477.77
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,562.24,464.92
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,507.69,422.97
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,454.92,381.56
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,473.52,399.29
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,469.17,397.34
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,389.08,328.92
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,313.62,262.27
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,212.73,172.43
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,106.01,64.58
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,37.35,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,20.04,10.57
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,31.05,22.17
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,37.4,28.37
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,43.71,34.23
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,51.96,41.62
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,56.28,45.26
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,59.15,47.49
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,61.95,49.59
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,92.39,53.58
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,163.47,93.82
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,228.14,143.26
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,294.36,199.93
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,359.97,257.37
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,425.95,314.13
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,490.53,369.64
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,554.52,422.95
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,615.17,471.34
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,674.33,516.92
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,730.11,559.63
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,783.65,599.63
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,833.23,633.39
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,879.97,663.92
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,921.97,691.87
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,960.62,717.42
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,993.49,738.03
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,1022.57,756.1
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1045.81,771.4
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1064.94,784.15
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1077.38,793.16
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1085.52,799.6
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,1087.34,801.68
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,1084.86,801.19
