Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,1071.82,794.01
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1054.79,784.44
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1033.02,771.45
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,1007.55,756.12
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,973.94,735.78
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,937.17,713.23
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,900.89,691.11
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,852.13,659.96
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,792.82,620.79
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,732.66,580.06
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,658.57,527.54
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,590.5,477.54
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,500.25,407.02
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,415.42,336.54
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,300.72,239.38
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,194.64,124.84
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,71.75,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,10.24,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,20.82,11.4
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,31.76,22.5
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,38.88,29.27
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,45.88,35.65
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,49.82,39.05
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,58.48,46.48
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,61.23,48.54
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,63.93,50.5
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,95.03,54.66
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,159.23,88.75
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,230.34,142.46
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,296.38,197.69
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,361.97,254.25
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,428.02,310.46
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,491.73,364.06
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,554.84,415.42
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,615.71,462.67
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,675.17,507.12
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,731.0,548.81
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,784.63,587.87
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,833.82,620.72
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,880.23,650.24
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,921.99,677.7
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,960.43,702.9
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,993.13,724.31
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1022.07,743.35
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1045.19,758.25
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1064.23,770.66
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1077.14,778.32
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,1085.79,783.45
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,1087.09,786.68
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,1084.1,787.43
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,1074.36,782.53
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,1060.5,775.2
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,1038.06,762.48
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,1011.88,747.44
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,978.71,727.82
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,942.38,706.04
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,905.93,684.15
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,856.97,653.39
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,798.54,615.52
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,739.1,576.04
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,665.64,526.44
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,598.16,479.06
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,507.84,409.77
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,422.8,340.28
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,308.15,243.91
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,203.03,133.32
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,75.12,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,11.1,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,22.86,13.38
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,34.97,25.37
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,41.9,31.97
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,48.73,38.19
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,52.88,41.76
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,56.97,45.12
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,65.46,52.24
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,68.69,54.63
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,99.17,58.44
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,161.47,91.94
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,225.47,140.5
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,296.37,200.16
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,360.33,255.55
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,424.81,310.63
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,487.81,363.56
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,550.31,414.2
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,610.0,460.99
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,668.32,505.0
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,723.39,545.09
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,776.35,582.31
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,824.64,614.32
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,870.2,642.62
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,910.74,668.41
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,948.03,691.8
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,980.55,710.47
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,1009.43,726.59
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,1032.13,740.11
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,1050.83,751.12
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,1062.47,757.74
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,1069.9,761.86
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,1071.09,761.59
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,1068.06,758.82
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,1057.33,752.77
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,1042.55,744.44
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,1019.86,731.3
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,993.52,716.03
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,959.84,696.14
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,933.46,680.99
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,886.94,653.83
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,838.26,624.95
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,779.22,588.35
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,719.33,550.14
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,650.45,505.67
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,579.05,457.07
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,490.15,390.41
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,406.53,323.65
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,294.92,231.55
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,193.43,129.1
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,70.47,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,12.26,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,23.3,13.86
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,34.16,24.49
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,40.76,30.72
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,47.29,36.6
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,51.52,40.21
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,60.65,47.98
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,63.29,49.91
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,65.87,51.73
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,97.94,56.24
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,161.52,90.44
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,231.96,143.77
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,297.25,198.56
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,362.02,254.71
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,427.18,310.64
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,490.56,363.87
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,553.35,414.92
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,612.85,461.94
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,670.88,506.33
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,725.89,548.11
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,778.75,587.34
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,826.95,620.46
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,872.34,650.16
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,913.5,677.84
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,951.4,703.23
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,983.15,724.75
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,1011.16,743.96
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1033.87,759.08
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,1052.54,771.66
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,1064.16,778.66
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,1071.54,783.07
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,1072.67,786.3
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,1069.58,786.98
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,1058.74,781.16
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,1043.84,772.84
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,989.08,737.07
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,927.47,696.75
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,931.35,701.26
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,935.23,705.54
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,889.03,676.52
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,840.62,645.88
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,779.68,605.68
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,718.09,564.06
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,649.74,516.22
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,578.77,464.54
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,488.92,394.56
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,404.5,325.23
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,293.58,232.41
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,193.59,132.57
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,70.17,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,12.0,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,29.74,19.27
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,47.02,35.56
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,59.68,47.24
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,72.34,58.58
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,91.23,74.9
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,114.08,94.22
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,130.19,107.54
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,145.94,120.32
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,163.13,123.63
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,199.49,144.41
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,227.88,155.41
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,292.27,199.91
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,352.4,251.78
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,415.75,306.34
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,454.61,343.54
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,464.92,354.45
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,526.43,401.79
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,595.69,454.41
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,632.33,482.15
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,666.1,507.22
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,769.32,586.29
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,870.59,660.49
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,913.52,689.55
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,953.4,716.58
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,990.76,740.25
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1024.79,761.46
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1049.23,777.69
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1069.62,791.3
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1085.68,802.13
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,1097.43,810.24
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,1099.53,811.7
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,1097.26,810.48
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,1080.03,799.51
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,1058.94,786.22
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,1036.07,773.02
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,1009.5,757.39
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,978.73,737.45
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,944.44,715.23
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,907.77,692.31
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,858.64,660.42
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,803.71,623.94
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,747.3,585.63
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,674.08,534.24
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,601.98,481.79
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,520.69,418.89
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,439.62,352.18
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,328.43,259.58
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,228.84,159.84
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,85.45,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,16.8,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,29.46,19.35
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,41.64,30.94
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,54.68,42.88
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,67.23,54.08
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,76.1,61.64
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,84.6,68.63
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,92.41,74.99
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,99.87,80.95
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,110.04,68.76
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,166.75,93.93
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,231.78,143.08
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,303.61,203.12
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,358.64,254.83
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,408.17,299.49
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,479.17,355.15
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,560.93,418.82
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,620.76,465.68
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,678.79,509.7
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,733.54,550.91
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,786.01,589.44
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,830.25,619.23
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,870.11,644.53
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,909.89,670.61
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,946.49,694.38
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,910.16,666.85
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,838.93,612.23
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,885.96,645.52
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,931.49,676.65
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,946.94,687.07
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,961.92,697.34
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,891.38,648.7
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,819.75,599.25
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,821.1,602.12
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,819.13,602.33
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,855.0,631.13
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,893.14,659.39
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,911.86,672.46
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,916.81,676.71
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,868.16,646.39
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,817.52,614.76
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,761.01,577.76
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,698.96,536.1
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,624.82,486.8
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,552.44,436.0
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,461.22,366.88
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,375.52,298.6
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,269.09,211.1
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,173.97,121.69
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,61.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,8.11,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,15.47,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,30.82,20.65
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,46.43,35.32
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,61.18,48.82
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,75.53,61.65
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,79.24,64.64
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,84.58,68.88
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,114.21,94.18
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,143.36,118.61
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,149.6,109.52
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,185.78,124.62
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,241.41,171.04
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,290.61,214.35
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,335.36,249.08
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,392.54,294.52
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,435.11,330.17
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,471.5,359.31
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,463.5,353.74
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,440.69,335.54
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,514.64,391.75
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,601.27,456.39
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,652.88,493.81
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,713.75,537.27
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,652.25,490.11
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,576.08,431.96
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,673.14,503.25
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,763.55,567.51
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,691.27,513.86
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,596.74,444.52
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,588.54,439.31
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,579.07,432.85
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,576.28,431.73
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,572.45,429.91
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,716.1,538.82
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,855.73,641.07
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,900.75,676.29
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,932.03,700.38
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,897.52,678.65
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,860.26,655.31
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,810.84,623.72
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,759.9,590.56
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,696.24,546.35
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,632.7,501.29
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,558.25,446.65
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,481.49,388.41
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,391.8,317.46
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,309.12,249.36
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,216.06,171.04
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,133.36,94.26
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,42.7,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,6.4,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,12.37,0.0
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,31.01,20.87
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,48.82,37.32
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,63.92,51.07
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,79.48,64.88
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,82.49,67.34
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,85.0,69.22
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,114.17,94.08
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,143.59,118.68
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,145.83,107.65
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,188.02,126.6
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,242.8,171.18
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,294.46,215.48
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,225.96,169.85
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,133.93,101.94
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,140.8,107.25
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,147.88,112.66
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,126.81,95.68
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,105.07,78.2
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,143.37,108.35
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,182.52,138.86
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,442.46,340.98
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,717.78,542.46
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,578.89,438.24
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,408.2,308.56
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,459.05,346.71
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,512.02,385.31
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,488.95,368.13
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,464.29,349.99
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,760.55,574.49
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,1007.41,748.63
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,1005.32,747.9
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,999.37,746.47
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,986.63,739.12
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,979.03,735.46
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,653.44,503.91
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,284.18,218.78
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,243.57,188.72
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,222.01,172.48
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,427.73,339.4
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,585.46,464.37
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,516.27,412.63
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,466.52,375.31
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,410.37,332.54
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,355.14,289.27
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,348.99,284.38
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,323.75,262.38
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,226.49,179.49
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,141.07,100.58
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,45.86,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,9.82,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.09,4.16
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.45,22.11
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.85,35.49
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,56.78,44.61
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,66.48,53.22
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,44.98,34.09
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,29.73,20.49
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,64.73,50.8
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,96.85,78.07
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,119.69,92.48
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,143.35,110.65
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,156.01,120.04
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,168.97,129.67
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,166.86,127.5
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,164.17,124.94
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,182.74,138.96
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,201.83,153.28
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,167.09,125.92
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,130.83,97.4
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,134.0,100.01
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,137.27,102.71
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,244.48,185.71
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,353.57,268.27
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,360.23,273.27
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,366.61,278.28
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,341.38,259.15
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,301.74,229.19
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,391.65,297.47
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,471.64,356.94
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,274.68,209.57
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,77.09,55.67
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,102.52,76.0
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,128.43,96.56
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,147.01,111.19
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,166.04,126.17
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,191.87,146.76
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,218.79,168.22
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,193.0,148.36
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,167.26,128.44
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,184.76,143.47
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,218.56,171.44
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,243.2,193.0
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,280.89,224.63
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,224.51,180.01
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,184.79,147.99
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,141.88,112.61
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,100.02,77.42
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,62.56,45.55
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,21.31,10.52
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,10.67,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,7.39,0.6
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,12.33,5.06
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,18.11,10.22
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,23.91,15.31
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,71.73,56.76
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,109.73,88.99
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,131.78,107.12
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,146.86,119.11
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,174.16,132.26
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,198.08,149.48
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,228.73,170.88
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,270.97,201.91
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,311.9,232.48
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,357.04,266.37
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,426.13,316.02
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,527.47,391.37
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,582.71,433.29
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,638.52,474.34
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,689.6,510.29
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,739.13,543.74
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,787.08,575.01
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,824.51,597.52
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,862.65,620.82
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,898.0,641.89
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,930.56,659.49
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,960.07,674.79
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,904.92,637.56
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,813.96,573.61
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,932.24,655.78
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,1020.52,709.9
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,891.34,627.38
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,714.54,507.88
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,744.18,531.72
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,789.19,563.07
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,885.68,631.35
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,956.08,676.56
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,841.47,604.34
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,714.59,521.56
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,566.86,421.76
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,429.39,324.29
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,584.26,441.07
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,689.5,514.43
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,619.31,467.32
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,550.68,420.91
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,466.72,359.71
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,387.57,298.9
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,283.79,216.91
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,192.28,136.57
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,68.97,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,10.67,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.31,7.53
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,33.25,23.19
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,46.87,35.89
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,56.42,44.7
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,65.74,53.0
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,57.1,45.19
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,60.55,48.0
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,70.29,56.24
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,79.84,64.19
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,99.96,77.51
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,120.27,93.65
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,139.56,108.59
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,159.55,123.95
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,125.47,96.26
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,88.99,66.69
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,173.32,133.69
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,258.44,199.8
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,233.44,179.71
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,206.73,158.53
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,222.49,170.67
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,238.52,182.92
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,245.64,187.94
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,252.81,193.03
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,159.05,120.54
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,64.55,46.01
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,245.95,188.41
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,434.9,329.83
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,434.04,328.78
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,432.69,328.1
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,313.58,238.77
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,183.56,139.04
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,202.56,154.15
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,222.01,169.38
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,220.03,168.12
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,218.1,166.96
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,138.56,105.29
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,62.42,44.84
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,82.65,61.31
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,104.21,78.83
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,179.63,140.6
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,251.49,198.99
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,129.84,101.59
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,20.63,11.5
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,252.43,207.72
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,444.52,362.73
