Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,358.76,292.78
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,267.68,217.44
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,183.9,146.0
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,107.86,78.1
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,36.64,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.09,8.87
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,32.94,22.91
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,45.54,34.62
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,28.17,19.53
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,13.17,6.16
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,20.2,12.4
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,27.25,18.58
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,50.54,38.95
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,73.75,58.89
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,52.26,38.03
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,30.65,19.9
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,57.76,42.22
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,84.75,64.16
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,98.55,75.01
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,112.43,85.83
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,127.5,97.68
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,143.0,109.84
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,113.67,86.15
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,83.52,61.82
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,97.32,72.65
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,111.22,83.44
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,132.88,100.34
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,155.02,117.48
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,263.27,201.11
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,372.0,282.68
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,247.39,188.1
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,133.81,100.27
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,160.65,121.46
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,187.97,142.72
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,215.3,163.83
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,243.25,185.31
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,401.42,306.57
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,570.69,430.32
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,347.8,265.62
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,139.41,104.86
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,381.34,296.05
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,620.43,473.08
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,451.65,347.67
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,287.92,222.73
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,580.08,454.15
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,793.37,609.85
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,736.13,569.72
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,682.65,533.92
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,612.97,484.88
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,544.83,434.78
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,461.23,369.89
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,382.55,306.06
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,282.89,223.83
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,194.65,144.65
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,88.23,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,10.67,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,20.49,9.93
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,30.37,20.91
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,40.06,29.97
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,51.67,40.52
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,72.44,58.93
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,88.4,72.61
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,104.2,85.81
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,120.58,99.4
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,136.79,112.62
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,146.63,114.47
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,157.08,121.84
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,170.17,131.54
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,183.4,141.34
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,218.96,168.28
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,251.35,192.51
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,276.61,211.17
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,302.88,230.43
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,380.44,288.05
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,467.33,351.52
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,606.47,457.27
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,763.91,573.97
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,755.04,562.03
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,715.47,528.96
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,825.29,610.7
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,925.59,679.65
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,955.75,697.3
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,982.33,713.13
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,1003.79,727.08
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,1021.37,738.65
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,1032.54,746.25
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,1039.62,751.43
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,1039.62,751.8
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,1035.53,749.77
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,1024.9,744.2
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,1010.36,736.3
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,988.08,724.94
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,962.28,711.32
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,939.43,698.28
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,902.6,675.81
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,856.54,648.21
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,808.42,618.69
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,751.0,581.01
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,692.82,541.85
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,626.81,496.38
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,558.31,446.85
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,474.65,382.44
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,395.84,318.73
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,294.79,234.69
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,205.23,154.09
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,95.69,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,23.12,12.46
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,36.26,26.03
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,49.14,37.9
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,52.41,41.04
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,59.6,47.38
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,84.02,68.6
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,107.73,88.75
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,126.07,103.9
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,144.19,118.6
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,163.88,127.07
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,196.7,150.32
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,231.44,174.08
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,280.79,209.84
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,326.3,236.52
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,415.88,301.6
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,476.12,351.0
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,536.44,398.95
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,592.16,442.26
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,646.97,483.57
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,698.37,522.23
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,747.81,558.64
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,791.56,589.19
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,832.41,615.85
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,869.79,639.82
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,904.22,661.7
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,933.77,680.31
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,959.95,696.72
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,980.28,710.77
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,996.88,722.57
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,1006.76,730.17
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,1012.71,735.43
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,1012.24,736.32
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,1007.84,734.86
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,996.57,729.08
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,994.11,729.28
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,970.65,716.76
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,943.77,702.09
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,908.05,680.32
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,869.61,656.55
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,823.07,627.61
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,779.67,600.45
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,721.24,560.79
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,662.54,520.15
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,592.72,471.18
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,524.56,420.48
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,440.48,354.45
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,361.41,289.84
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,262.57,207.97
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,179.46,134.15
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,83.71,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,23.4,12.86
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,40.8,29.68
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,57.8,45.16
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,42.21,31.71
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,27.23,18.47
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,37.2,27.16
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,47.2,35.73
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,67.25,52.88
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,86.0,68.64
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,76.4,57.3
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,65.67,48.23
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,84.64,63.35
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,103.1,77.85
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,110.15,83.11
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,117.24,88.38
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,126.88,95.61
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,136.82,103.07
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,122.82,91.75
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,108.36,80.11
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,95.24,69.75
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,82.0,59.29
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,138.11,103.08
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,195.25,147.0
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,167.88,125.81
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,139.98,104.21
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,220.16,166.17
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,302.75,229.01
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,265.52,200.77
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,227.74,172.09
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,316.83,240.39
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,397.93,301.61
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,385.91,293.39
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,373.45,285.01
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,339.1,259.41
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,285.41,218.89
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,245.85,189.12
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,206.3,158.91
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,217.57,168.5
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,229.2,178.36
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,272.44,214.31
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,298.07,236.45
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,217.98,172.52
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,129.27,100.45
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,108.67,84.17
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,88.12,67.57
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,208.62,169.39
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,293.66,237.61
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,197.11,156.09
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,121.79,90.01
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,56.95,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.13,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.1,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,10.68,3.54
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,17.29,9.45
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,25.57,16.82
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,33.87,24.12
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,50.11,38.16
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,66.19,51.83
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,76.53,60.49
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,86.78,68.99
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,96.75,73.58
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,106.88,81.32
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,116.31,88.62
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,125.82,95.94
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,202.55,155.4
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,275.38,210.81
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,294.93,225.59
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,314.83,240.65
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,333.85,254.51
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,353.23,268.54
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,274.41,208.75
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,187.16,141.63
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,190.73,144.45
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,194.31,147.17
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,419.23,320.23
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,643.98,484.5
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,632.33,474.53
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,617.9,463.57
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,351.67,268.5
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,67.06,47.56
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,59.41,41.69
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,51.82,35.72
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,228.07,175.16
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,414.55,317.67
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,268.81,206.77
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,118.57,89.18
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,90.53,67.34
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,63.26,45.72
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,41.1,27.89
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,19.04,9.96
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,14.06,5.94
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,9.08,1.87
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,11.96,4.3
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,14.84,6.75
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,12.36,4.72
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.87,2.67
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.81,0.93
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.13,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.1,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,9.45,2.57
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,14.81,7.45
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,20.6,12.64
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,26.4,17.75
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,17.31,9.64
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,8.24,1.59
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,10.72,3.75
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,13.21,5.88
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,84.77,64.31
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,150.48,116.73
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,159.8,123.42
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,169.16,130.24
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,185.37,142.42
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,201.99,154.84
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,247.2,189.44
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,291.27,222.79
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,325.46,247.93
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,361.48,274.18
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,362.54,274.7
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,362.44,274.42
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,324.36,245.9
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,277.6,210.65
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,249.74,189.97
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,221.14,168.48
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,321.39,245.16
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,418.56,317.49
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,495.6,375.14
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,591.39,445.13
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,400.9,305.53
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,212.82,162.25
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,444.9,342.16
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,654.13,495.0
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,399.5,307.51
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,123.96,93.41
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,90.15,67.24
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,57.41,41.15
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,169.87,132.44
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,288.92,226.31
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,148.69,115.86
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,20.67,11.46
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,127.05,100.5
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,245.5,196.66
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,209.84,168.34
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,174.73,140.33
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,138.26,110.22
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,102.6,80.17
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,67.38,50.18
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,28.54,17.17
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,13.21,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,13.85,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,27.19,16.82
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,42.83,31.65
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,57.17,44.72
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,64.95,51.73
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,73.57,59.19
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,97.88,80.02
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,116.65,95.66
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,134.18,110.18
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,146.58,120.19
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,165.93,129.06
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,179.23,138.25
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,172.22,132.55
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,153.14,117.48
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,166.62,127.57
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,180.47,137.83
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,161.02,122.48
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,140.53,106.35
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,132.21,99.54
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,123.58,92.47
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,223.07,169.42
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,328.13,248.19
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,244.87,184.92
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,162.45,121.84
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,239.45,180.81
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,318.53,239.73
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,413.05,309.55
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,501.51,373.37
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,557.15,413.29
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,600.18,444.3
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,637.38,471.75
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,674.22,498.87
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,561.27,419.19
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,426.68,321.91
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,279.21,213.04
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,126.59,95.18
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,151.23,115.12
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,176.66,135.39
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,275.34,213.78
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,363.89,282.67
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,390.4,304.85
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,395.57,311.36
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,243.15,192.69
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,105.43,80.95
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,89.36,68.44
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,73.24,55.47
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,201.3,163.23
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,297.8,239.13
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,203.58,160.61
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,129.99,97.23
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,61.46,12.94
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.82,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.64,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,2.87,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.1,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,6.16,0.0
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,8.22,1.64
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,7.0,0.52
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,5.77,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,54.84,42.07
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,103.51,83.36
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,144.15,97.39
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,196.74,131.39
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,241.82,161.42
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,296.55,202.8
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,352.02,248.79
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,409.44,295.9
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,466.03,341.97
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,522.79,386.82
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,577.5,428.85
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,629.67,467.86
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,677.62,502.88
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,724.05,535.96
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,772.13,568.97
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,811.19,594.7
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,847.57,617.47
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,881.15,638.19
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,909.11,655.83
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,933.78,671.41
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,952.38,683.78
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,967.34,693.98
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,976.68,700.22
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,996.25,713.09
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,994.53,712.6
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,988.91,710.1
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,843.32,616.47
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,679.34,502.5
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,639.33,477.61
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,598.34,450.42
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,603.77,457.79
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,605.13,461.94
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,695.56,532.53
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,759.92,580.5
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,703.05,542.07
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,645.92,503.74
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,578.51,456.59
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,512.68,408.11
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,432.46,345.78
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,356.99,284.78
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,262.72,207.44
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,183.64,138.95
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,87.93,27.22
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,47.6,36.17
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,88.63,71.29
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,74.35,58.73
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,58.09,44.59
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,44.36,31.0
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,30.67,19.61
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,39.85,26.99
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,49.06,34.29
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,172.64,130.84
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,294.63,221.69
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,375.28,278.8
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,474.86,349.8
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,543.35,398.69
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,630.95,461.04
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,680.45,495.73
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,728.27,528.71
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,767.02,555.51
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,811.56,584.54
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,848.43,608.18
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,882.51,630.07
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,911.04,648.09
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,936.32,664.12
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,955.87,677.95
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,971.8,689.69
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,980.62,697.15
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,985.61,702.42
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,983.9,704.26
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,991.81,712.38
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,979.77,707.26
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,964.0,700.0
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,940.35,686.4
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,913.41,670.76
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,879.07,650.22
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,842.04,627.81
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,800.73,603.42
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,752.88,574.08
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,554.19,432.37
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,350.29,276.91
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,307.49,245.65
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,265.02,212.9
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,218.2,175.47
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,172.72,137.97
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,122.71,95.66
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,75.08,54.55
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,35.3,9.84
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,12.52,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,25.33,15.9
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,33.43,23.76
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,41.39,31.08
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,46.18,35.41
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,50.9,39.49
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,59.04,46.44
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,62.53,49.21
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,64.64,50.64
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,66.68,51.96
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,106.09,58.81
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,175.5,99.87
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,237.63,147.21
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,300.92,200.5
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,363.19,254.12
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,425.48,307.14
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,486.29,358.26
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,546.36,407.28
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,603.13,451.67
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,658.28,493.37
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,710.2,532.49
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,759.9,569.09
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,806.03,600.85
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,849.49,628.77
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,887.63,653.8
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,922.58,676.61
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,952.88,696.7
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,979.6,714.49
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,999.79,727.29
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1016.02,737.63
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,1026.31,744.7
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,1032.47,749.31
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,1032.05,749.41
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,1027.51,747.06
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,1016.53,740.75
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,1001.68,732.13
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,979.07,718.59
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,952.94,702.88
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,920.27,682.87
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,894.29,667.35
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,849.16,639.21
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,801.97,609.43
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,746.62,573.42
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,690.37,536.04
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,622.99,489.53
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,560.44,444.26
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,481.63,383.99
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,406.98,324.3
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,312.84,247.55
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,228.76,174.95
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,110.39,48.04
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
