Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,22.14,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,22.15,12.44
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,35.76,25.99
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,42.2,32.19
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,48.62,38.07
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,53.46,42.37
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,58.18,46.41
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,60.47,48.18
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,68.47,54.92
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,70.28,56.17
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,72.01,57.33
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,111.47,63.94
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,171.64,98.58
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,239.96,151.72
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,301.59,204.49
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,362.29,257.75
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,422.98,310.51
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,481.62,360.37
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,539.44,407.96
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,594.96,452.32
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,648.88,493.98
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,699.24,532.78
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,747.42,569.03
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,791.73,600.58
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,833.41,628.12
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,870.34,652.76
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,904.22,675.19
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,933.17,693.19
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,958.65,708.82
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,978.67,722.21
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,994.83,733.18
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,1005.15,740.43
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,1011.43,745.2
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,1011.25,745.52
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,1007.04,743.37
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,995.99,737.27
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,981.11,728.81
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,959.6,715.68
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,934.62,700.32
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,902.99,680.83
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,877.55,665.57
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,834.18,638.38
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,788.69,609.44
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,735.31,573.49
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,680.99,536.2
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,617.5,492.09
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,558.14,448.06
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,482.26,388.76
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,410.24,330.32
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,323.43,258.92
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,245.04,191.57
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,148.91,103.31
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,40.81,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,11.1,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,22.13,12.52
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,35.65,25.72
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,43.31,32.93
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,50.83,39.73
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,55.55,43.79
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,60.17,47.58
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,63.04,49.73
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,65.82,51.73
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,73.97,58.42
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,75.88,59.69
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,114.93,66.11
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,174.68,99.93
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,235.13,145.71
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,302.73,201.68
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,363.1,253.42
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,423.65,304.88
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,481.91,354.08
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,539.42,401.36
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,594.59,444.68
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,648.27,485.45
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,698.58,523.54
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,746.78,559.18
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,791.8,590.71
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,834.42,618.56
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,871.73,643.29
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,906.03,665.91
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,935.87,684.17
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,962.3,700.12
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,982.42,713.35
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,998.67,724.19
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,1009.54,731.68
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,1016.37,736.72
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,1016.27,737.45
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,1012.11,735.76
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,1001.1,729.78
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,986.25,721.47
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,964.84,710.01
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,939.95,696.31
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,908.46,676.82
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,883.35,661.66
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,839.98,634.26
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,794.48,605.17
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,740.72,569.0
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,685.93,531.56
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,625.29,490.26
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,562.43,444.64
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,487.76,387.44
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,416.56,330.71
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,328.33,259.45
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,248.66,192.16
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,150.68,104.69
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,41.2,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.27,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,22.46,12.81
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,32.5,22.69
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,39.16,28.91
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,45.73,34.77
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,49.62,38.15
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,58.23,45.5
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,61.68,48.14
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,65.01,50.59
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,66.62,51.55
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,68.16,52.42
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,109.11,59.75
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,178.48,100.41
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,238.92,145.56
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,300.14,196.16
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,360.95,247.59
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,421.32,298.06
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,479.15,345.59
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,536.01,390.74
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,590.62,432.03
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,643.41,470.37
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,692.54,506.18
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,739.47,539.48
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,747.39,540.58
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,730.63,524.49
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,816.07,587.38
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,892.74,639.9
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,833.08,598.08
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,734.64,527.22
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,870.7,625.91
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,979.3,697.44
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,988.47,703.18
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,993.64,707.58
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,928.61,667.5
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,832.83,601.59
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,778.61,566.44
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,708.49,519.74
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,760.87,559.66
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,791.24,583.97
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,716.27,532.76
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,625.57,470.44
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,548.38,416.68
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,473.93,363.39
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,484.83,374.89
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,504.42,391.66
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,453.39,354.92
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,402.86,317.83
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,348.24,275.86
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,294.9,233.37
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,232.61,182.72
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,174.88,133.94
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,90.72,61.59
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.95,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,23.63,13.96
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,34.83,24.86
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,42.14,31.67
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,49.29,38.06
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,54.11,42.26
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,58.8,46.18
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,61.7,48.35
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,70.47,55.5
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,72.18,56.61
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,73.8,57.66
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,112.6,63.79
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,172.32,97.26
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,239.71,148.08
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,300.33,198.18
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,360.36,249.18
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,420.6,299.8
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,479.24,348.64
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,537.07,395.38
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,591.93,437.63
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,645.3,477.25
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,695.46,513.94
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,743.43,547.94
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,788.33,578.19
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,830.9,604.53
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,867.91,627.73
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,901.83,648.76
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,931.66,666.27
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,958.05,681.51
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,978.07,694.13
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,994.19,704.43
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,1003.98,711.53
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,1009.69,716.29
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,1010.36,718.07
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,1006.98,717.5
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,994.95,712.19
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,979.15,704.59
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,957.54,694.66
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,932.43,682.37
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,899.74,663.59
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,873.3,648.84
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,830.49,623.29
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,785.55,595.93
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,732.51,561.19
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,678.57,525.12
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,615.68,482.23
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,556.77,439.5
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,483.63,383.51
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,413.88,328.01
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,329.82,260.12
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,253.59,195.71
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,162.05,114.46
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,57.65,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.03,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,26.12,16.09
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,40.28,29.63
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,50.05,38.71
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,59.61,47.34
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,72.42,58.55
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,84.44,68.81
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,106.71,87.57
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,124.08,101.73
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,130.93,106.95
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,129.45,105.1
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,136.96,89.96
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,173.83,102.98
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,236.7,150.73
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,294.01,198.36
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,350.95,247.28
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,407.96,295.93
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,463.14,342.01
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,517.94,386.4
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,569.94,427.46
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,620.53,466.17
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,668.56,502.91
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,714.86,537.56
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,753.48,565.67
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,797.63,596.25
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,832.96,619.89
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,865.49,641.64
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,708.77,527.05
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,484.51,357.8
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,596.79,441.5
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,713.91,525.47
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,443.35,332.37
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,159.51,118.09
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,470.71,356.86
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,753.81,559.83
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,735.73,546.5
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,715.82,533.57
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,598.6,449.83
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,465.28,352.32
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,450.08,342.84
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,433.64,331.98
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,601.8,464.6
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,725.21,560.27
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,675.18,526.31
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,624.08,491.14
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,560.94,445.77
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,499.05,399.72
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,433.52,348.38
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,370.41,297.06
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,289.25,230.04
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,213.71,165.71
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,119.84,84.47
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.49,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.43,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.82,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.1,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.39,0.76
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,11.51,4.47
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,15.64,8.15
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,20.6,12.51
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,25.58,16.8
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,31.4,21.75
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,37.23,26.64
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,61.01,46.96
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,84.13,66.48
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,90.98,68.65
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,97.9,73.84
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,84.73,63.03
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,70.84,51.71
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,82.85,61.21
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,94.67,70.49
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,121.36,91.47
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,148.52,112.68
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,142.3,107.44
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,135.83,102.08
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,133.18,99.93
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,130.44,97.72
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,114.85,85.43
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,98.95,72.89
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,104.14,76.95
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,109.34,81.02
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,179.64,135.69
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,251.4,190.32
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,369.56,280.05
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,483.53,364.5
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,340.65,258.64
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,187.63,142.2
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,207.51,158.03
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,227.75,173.81
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,221.99,169.61
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,216.19,165.45
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,186.11,142.74
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,156.08,119.72
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,201.42,156.39
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,264.38,206.68
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,205.19,160.75
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,162.48,127.16
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,139.33,108.85
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,116.37,90.44
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,100.44,77.86
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,84.48,65.03
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,68.47,51.81
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,52.39,38.33
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,38.18,26.3
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,24.77,14.81
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,14.42,5.59
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.4,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,30.75,19.8
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,46.36,34.38
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,62.06,48.51
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,77.32,61.96
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,87.55,70.72
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,101.91,82.8
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,113.09,91.92
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,124.64,101.19
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,112.89,90.67
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,106.81,85.05
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,143.91,94.87
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,200.04,128.37
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,259.6,179.68
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,307.58,223.6
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,350.83,256.46
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,395.94,291.6
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,450.62,334.24
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,518.72,387.79
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,570.25,428.33
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,621.65,467.7
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,668.63,502.51
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,714.1,535.18
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,760.51,568.48
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,798.08,595.14
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,833.01,618.19
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,865.27,639.18
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,894.09,656.62
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,919.86,671.87
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,939.04,684.03
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,954.59,694.0
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,965.55,701.67
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,972.63,706.94
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,972.5,707.11
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,968.53,704.94
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,957.88,698.77
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,943.52,690.32
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,922.39,677.23
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,908.48,669.11
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,875.95,648.72
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,840.67,626.51
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,798.42,600.14
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,754.21,572.08
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,705.47,539.49
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,652.59,503.4
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,590.63,460.11
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,529.63,415.86
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,457.67,360.95
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,389.18,306.75
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,307.51,241.09
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,233.51,179.16
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,144.63,102.69
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,61.69,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,20.98,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.9,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,30.8,19.77
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,47.63,35.22
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,58.16,44.77
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.85,54.15
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,76.55,60.66
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,83.98,66.75
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,85.99,68.08
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,88.07,69.43
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,90.03,70.65
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,91.83,71.74
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,123.82,75.47
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,176.28,104.29
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,231.09,144.67
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,293.29,194.76
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,348.25,240.66
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,403.83,286.78
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,457.71,331.41
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,511.25,374.69
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,562.27,414.2
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,611.86,451.42
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,658.41,486.28
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,703.26,519.12
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,743.3,546.94
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,780.77,572.37
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,814.64,595.98
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,845.93,616.95
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,871.09,633.78
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,892.97,648.53
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,910.63,660.3
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,924.8,669.88
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,930.18,674.11
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,931.83,676.08
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,937.47,680.56
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,930.63,676.93
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,913.37,666.89
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,892.96,654.86
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,854.01,629.64
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,812.54,601.93
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,720.47,538.29
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,619.51,467.16
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,564.09,429.36
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,509.3,390.99
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,523.25,404.5
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,545.61,423.28
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,483.38,377.84
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,423.22,333.02
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,341.4,270.12
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,277.64,219.28
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,208.42,163.05
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,145.42,110.63
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,74.7,51.24
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.68,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,14.76,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,29.43,18.87
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,44.41,32.65
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,57.04,44.01
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,70.0,55.37
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,79.3,63.29
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,88.26,70.7
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,96.59,77.4
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,104.48,83.61
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,108.84,86.78
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,112.94,89.7
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,147.86,97.58
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,199.79,128.01
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,250.14,164.87
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,302.63,206.95
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,356.01,251.33
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,409.24,295.23
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,459.75,335.9
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,510.54,375.68
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,559.14,412.84
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,606.88,448.25
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,651.2,481.13
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,694.32,512.4
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,680.97,499.36
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,648.57,472.4
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,503.02,369.24
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,331.08,243.35
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,401.46,295.1
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,466.58,341.62
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,456.22,333.99
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,444.89,326.0
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,556.22,407.02
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,655.3,477.16
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,699.03,508.21
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,725.74,528.15
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,698.06,509.59
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,668.77,490.19
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,766.73,563.34
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,846.74,622.17
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,811.17,599.18
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,773.42,575.05
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,728.08,546.44
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,674.35,511.53
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,619.21,473.54
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,564.48,434.97
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,502.08,390.28
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,441.64,345.74
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,372.52,293.06
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,307.53,241.87
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,224.68,175.6
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,160.07,122.02
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,95.76,67.26
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,31.22,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,10.94,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,23.11,13.63
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,37.33,26.49
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,53.89,41.13
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,70.27,55.37
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,86.57,69.38
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,102.76,83.02
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,121.48,98.38
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,142.94,115.75
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,131.2,105.28
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,123.19,98.06
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,111.81,84.21
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,99.46,74.03
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,93.47,68.94
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,87.23,63.71
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,163.56,122.4
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,239.41,179.13
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,336.57,248.94
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,473.2,347.28
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,531.06,388.95
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,600.99,439.53
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,645.03,471.22
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,687.89,501.45
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,716.16,519.0
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,731.79,527.44
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,670.26,484.06
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,594.24,430.11
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,640.17,462.43
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,696.56,500.35
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,617.94,445.98
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,530.73,385.22
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,611.2,443.71
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,693.66,501.52
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,806.04,583.41
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,906.81,655.95
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,884.0,640.89
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,858.09,624.87
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,826.89,605.27
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,798.14,587.11
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,766.37,567.37
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,732.39,545.94
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,612.3,462.17
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,483.7,369.81
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,400.14,309.82
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,335.46,261.82
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,292.2,229.3
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,250.52,197.23
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,207.58,163.32
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,165.87,129.68
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,114.29,87.69
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,74.24,54.4
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,41.23,26.43
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,9.05,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
