Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,11.52,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,21.21,9.57
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,33.91,23.03
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,46.73,34.73
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,56.56,43.53
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,66.1,51.81
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,84.31,67.29
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,106.55,85.86
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,122.97,99.19
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,138.99,111.96
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,159.9,128.83
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,180.1,144.92
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,138.3,103.82
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,84.64,62.22
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,154.71,116.71
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,223.82,169.3
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,244.23,183.91
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,275.4,206.76
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,304.0,228.0
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,333.99,250.19
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,334.53,250.07
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,333.57,248.82
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,289.81,216.41
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,242.44,181.0
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,276.57,206.2
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,311.46,231.53
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,510.14,379.93
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,713.73,525.26
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,569.06,420.63
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,394.78,292.14
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,418.31,310.13
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,442.25,327.79
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,329.98,245.98
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,207.13,154.33
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,581.45,441.54
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,908.64,671.31
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,767.64,569.69
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,593.41,442.29
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,585.14,438.69
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,591.92,444.84
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,521.29,394.54
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,468.04,356.17
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,496.75,380.81
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,503.94,389.5
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,440.19,342.21
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,364.39,285.26
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,324.52,255.74
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,285.07,225.75
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,240.86,191.15
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,197.99,156.73
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,153.86,120.38
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,112.15,85.36
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,69.51,49.36
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,21.54,8.58
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,10.51,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,8.96,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,17.35,6.96
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,34.16,23.27
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,50.49,37.97
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,66.62,52.21
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,80.49,64.2
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,84.96,67.84
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,89.34,71.25
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,115.55,93.01
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,134.22,108.07
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,147.17,118.4
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,156.09,125.34
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,185.22,136.05
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,231.46,168.39
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,225.85,166.81
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,222.35,167.63
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,236.41,177.69
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,260.46,195.31
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,312.58,233.85
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,369.0,275.4
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,368.87,274.8
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,366.29,272.33
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,362.38,269.39
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,357.04,265.33
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,375.0,277.92
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,393.45,290.73
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,361.79,267.58
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,321.94,238.4
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,364.73,270.0
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,402.43,297.49
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,405.44,299.76
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,408.1,301.92
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,468.57,346.84
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,544.78,402.16
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,576.95,426.43
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,608.27,450.24
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,565.78,420.12
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,522.41,389.37
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,519.5,389.62
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,515.05,388.64
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,414.69,314.53
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,299.76,227.95
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,416.05,321.05
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,522.54,404.2
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,509.92,396.39
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,507.91,396.42
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,429.91,338.12
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,372.51,294.22
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,309.62,244.92
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,241.12,190.24
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,182.76,142.86
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,128.67,98.13
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,69.57,49.33
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,18.55,6.96
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.12,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,9.87,1.55
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,23.96,14.51
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,37.7,26.73
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,52.92,40.04
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,67.97,52.99
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,92.45,73.82
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,113.39,91.34
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,109.84,87.83
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,104.77,83.08
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,116.97,92.93
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,129.06,102.59
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,140.29,106.3
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,152.35,115.0
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,163.88,123.57
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,175.64,132.34
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,256.75,191.79
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,344.53,255.83
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,362.17,269.66
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,383.53,285.95
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,347.11,258.91
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,303.97,226.45
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,336.77,250.71
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,371.01,275.68
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,336.36,250.04
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,296.55,220.55
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,308.3,229.31
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,320.15,238.02
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,357.14,264.79
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,388.93,287.45
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,427.98,316.03
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,468.03,345.09
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,434.17,320.08
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,399.02,294.31
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,463.52,342.49
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,544.62,401.35
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,518.84,383.16
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,475.43,352.89
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,422.97,316.04
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,370.35,278.38
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,287.85,217.25
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,194.33,146.3
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,196.65,149.11
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,199.03,151.85
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,287.77,223.03
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,344.04,268.28
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,304.0,238.1
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,264.87,208.29
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,225.42,177.27
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,186.76,146.22
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,144.72,112.0
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,104.73,78.83
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,59.32,41.25
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,20.79,8.71
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,10.24,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.85,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,4.92,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,8.21,1.39
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,12.33,5.02
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,16.47,8.63
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,38.86,27.95
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,61.38,47.17
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,71.77,55.7
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,82.06,64.03
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,95.98,75.44
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,109.73,86.6
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,93.36,69.43
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,75.78,55.23
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,132.02,99.28
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,187.35,141.85
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,274.0,202.88
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,386.79,284.83
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,350.9,262.05
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,292.67,220.25
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,356.14,267.37
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,424.6,317.2
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,482.91,360.21
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,551.0,410.1
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,576.89,428.19
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,603.34,446.69
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,652.34,482.6
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,703.63,519.81
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,671.0,495.26
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,625.37,461.67
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,695.35,514.24
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,758.24,561.19
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,835.78,620.57
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,902.98,671.98
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,635.02,478.38
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,321.54,240.68
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,541.91,408.89
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,744.06,555.1
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,721.77,539.93
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,697.29,524.27
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,608.17,460.14
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,536.73,407.78
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,581.62,445.67
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,633.76,487.57
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,586.48,453.52
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,538.76,419.1
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,480.36,376.77
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,423.74,334.61
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,348.74,276.53
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,290.24,229.75
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,224.83,176.68
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,165.42,127.38
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,95.98,69.93
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,33.86,17.8
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,14.54,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,10.67,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,20.14,9.29
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,39.87,27.88
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,58.94,44.87
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,73.59,57.88
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,88.48,70.81
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,62.67,48.48
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,38.87,27.85
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,60.55,46.18
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,81.31,63.42
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,50.59,37.28
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,19.03,10.48
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,25.69,15.11
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,32.37,20.37
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,29.9,18.32
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,27.43,16.29
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,52.92,36.43
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,78.4,56.3
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,253.55,189.27
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,450.54,335.09
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,481.68,357.9
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,514.24,381.95
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,391.44,292.54
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,249.35,185.46
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,255.26,189.65
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,261.18,193.56
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,237.07,175.53
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,212.33,157.04
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,262.93,194.69
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,314.46,232.32
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,282.65,208.72
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,250.23,184.82
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,269.06,198.28
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,288.17,211.57
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,394.75,289.56
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,491.42,357.96
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,467.44,340.45
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,442.77,323.27
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,673.81,490.97
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,850.15,610.89
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,822.51,593.79
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,791.97,576.94
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,750.73,553.74
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,707.86,528.72
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,660.75,498.48
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,612.5,466.49
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,553.81,425.79
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,496.06,384.51
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,433.09,338.06
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,372.45,291.55
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,295.11,230.54
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,229.63,176.83
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,155.89,115.49
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,92.33,57.97
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,30.25,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,13.23,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,24.4,12.66
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,39.63,27.83
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,54.97,41.67
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,55.07,42.07
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,55.72,42.66
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,58.63,45.02
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,61.38,47.15
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,104.36,83.24
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,143.84,115.62
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,154.69,124.1
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,161.86,129.53
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,182.76,133.47
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,221.08,155.37
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,255.54,184.92
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,274.99,204.08
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,320.83,234.6
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,381.62,277.73
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,425.07,309.1
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,491.84,359.92
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,540.7,398.1
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,588.73,434.56
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,633.43,468.48
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,676.44,500.37
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,716.72,529.96
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,755.27,557.82
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,707.78,519.77
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,627.92,458.35
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,753.75,551.87
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,869.43,633.88
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,887.34,646.52
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,901.75,657.63
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,910.3,663.68
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,915.19,667.46
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,915.07,667.8
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,911.36,665.92
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,897.44,657.39
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,880.25,646.85
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,864.93,638.93
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,840.34,624.76
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,809.88,605.6
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,777.02,584.72
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,660.61,502.74
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,543.19,417.27
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,579.28,447.13
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,596.24,461.88
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,538.0,420.13
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,474.47,373.63
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,412.4,325.93
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,353.09,278.85
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,282.84,222.14
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,219.25,169.23
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,148.03,109.78
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,78.75,49.29
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,27.65,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,3.84,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,7.39,0.0
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,16.06,7.96
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,24.75,15.74
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,35.13,24.93
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,45.53,34.03
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,83.28,66.55
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,113.79,92.33
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,127.33,103.21
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,134.05,108.22
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,151.93,122.43
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,171.45,137.77
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,196.19,148.52
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,219.88,163.2
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,162.86,120.84
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,75.06,54.27
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,82.85,60.23
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,90.59,66.05
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,166.42,124.64
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,242.09,181.92
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,328.3,245.58
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,425.41,315.89
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,314.44,234.56
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,192.05,142.81
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,294.04,219.18
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,399.21,295.26
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,605.82,451.05
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,807.96,595.95
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,833.43,611.46
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,868.68,634.67
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,887.54,646.54
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,902.9,656.21
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,910.66,661.32
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,914.75,664.17
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,867.29,631.23
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,804.66,585.41
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,803.42,586.5
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,798.88,584.99
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,831.82,612.62
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,844.56,624.19
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,717.69,536.56
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,582.94,439.02
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,652.88,494.68
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,700.81,532.84
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,623.79,477.79
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,543.15,419.74
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,510.62,397.66
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,481.63,376.98
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,408.4,321.58
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,345.87,272.73
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,276.15,216.9
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,212.89,164.58
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,134.17,99.28
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,74.59,47.15
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,25.74,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.56,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,4.92,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,11.51,4.16
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,18.12,10.1
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,25.98,17.11
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,33.87,24.05
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,31.8,22.21
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,29.73,20.35
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,44.29,32.81
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,58.9,45.07
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,121.8,97.77
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,175.98,141.77
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,173.63,128.1
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,216.79,149.89
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,238.88,159.61
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,280.16,188.06
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,330.35,229.15
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,381.29,270.71
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,430.76,311.6
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,480.33,351.85
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,528.04,389.37
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,574.64,425.12
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,618.36,458.3
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,660.87,489.98
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,701.45,521.05
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,745.84,554.44
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,779.78,578.13
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,811.37,599.46
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,839.52,616.92
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,864.87,632.44
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,883.66,644.08
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,898.98,653.45
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,910.14,660.16
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,904.97,656.33
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,918.42,664.81
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,915.56,662.62
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,906.55,657.25
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,893.98,649.75
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,874.56,638.97
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,852.0,626.16
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,824.6,608.9
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,794.31,589.66
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,755.81,566.21
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,718.82,543.55
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,668.59,510.5
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,617.9,475.52
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,560.92,434.87
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,504.69,393.71
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,435.21,340.74
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,364.27,285.35
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,295.08,230.29
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,232.15,178.45
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,160.52,119.11
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,99.44,64.92
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,32.89,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,6.83,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,13.18,4.44
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,26.87,17.21
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,39.99,29.0
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,55.51,42.66
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,70.87,55.92
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,80.89,64.45
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,90.84,72.76
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,120.1,97.09
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,140.87,113.84
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,160.81,129.9
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,180.11,145.25
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,183.39,139.47
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,197.16,149.73
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,204.43,154.96
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,210.9,159.77
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,207.44,156.68
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,203.05,152.92
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,259.12,195.02
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,323.81,242.98
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,267.09,200.29
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,206.13,154.15
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,289.14,216.66
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,376.97,281.21
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,381.7,284.46
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,386.02,287.7
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,239.54,179.34
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,84.86,60.88
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,92.1,66.63
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,99.33,72.28
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,73.99,52.56
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,48.65,32.75
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,43.98,29.11
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,39.33,25.47
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,39.29,25.54
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,39.25,25.61
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,46.74,31.61
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,54.23,37.61
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,59.2,41.73
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,64.17,45.89
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,93.0,68.98
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,122.88,92.87
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,213.82,166.18
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,299.66,234.42
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,302.78,238.18
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,316.81,250.45
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,281.03,222.9
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,245.54,195.27
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,193.9,154.05
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,155.48,122.75
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,119.03,92.76
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,83.92,63.39
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,52.66,36.94
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,20.04,9.4
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,13.23,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,24.09,12.88
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,39.35,27.81
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,54.34,41.36
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,65.0,50.94
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,75.29,59.93
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,87.66,70.48
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,99.63,80.46
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,94.89,75.97
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,94.89,75.53
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,96.8,76.85
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,98.52,78.0
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,119.36,78.02
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,168.75,102.4
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,242.31,163.71
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,300.04,215.27
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,337.2,244.56
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,372.81,272.38
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,415.27,302.14
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,482.25,352.1
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,511.5,376.2
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,521.11,383.58
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,544.85,400.9
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,566.77,416.43
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,555.04,406.85
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,535.25,391.51
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,611.38,446.57
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,692.85,503.64
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,687.47,498.52
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,678.56,491.68
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,703.83,510.33
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,727.97,527.94
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,753.56,545.99
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,788.35,569.83
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,637.69,466.1
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,465.28,343.6
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,583.89,433.04
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,700.26,516.86
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,631.09,468.08
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,545.95,408.59
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,682.56,512.74
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,779.22,584.41
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,738.79,557.83
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,696.75,530.96
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,569.71,438.99
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,446.17,347.0
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,402.54,315.99
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,358.9,283.66
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,307.96,244.03
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,258.94,204.95
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,207.08,162.92
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,158.59,122.57
