Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,107.26,79.36
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,54.82,34.59
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,20.66,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.39,0.08
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,15.23,7.4
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,23.09,14.49
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,32.63,22.95
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,42.19,31.29
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,68.72,54.24
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,93.65,75.45
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,92.53,74.2
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,91.04,72.65
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,137.95,111.91
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,172.84,140.41
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,186.37,142.66
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,190.46,145.49
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,213.62,162.78
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,237.87,181.0
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,282.52,213.53
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,332.07,249.78
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,357.01,268.44
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,391.86,294.53
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,431.36,323.32
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,473.74,353.98
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,458.62,342.73
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,439.47,328.26
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,458.14,341.19
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,477.05,354.0
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,647.97,483.08
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,815.65,602.76
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,790.21,579.6
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,734.44,535.58
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,659.02,481.58
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,567.5,415.55
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,628.46,459.98
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,702.6,510.96
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,607.37,444.32
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,523.37,385.04
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,739.58,544.45
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,903.71,654.34
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,859.94,624.67
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,797.26,582.55
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,658.81,487.94
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,501.05,376.42
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,641.01,484.51
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,731.96,551.85
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,684.44,519.88
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,635.89,487.96
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,581.97,450.66
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,526.34,410.95
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,462.98,363.54
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,402.08,316.24
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,331.4,259.81
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,266.31,205.87
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,191.8,143.24
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,127.87,86.01
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,54.47,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,10.24,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,19.57,9.66
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,26.59,17.26
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,33.53,23.78
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,38.55,28.38
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,43.49,32.72
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,77.08,61.95
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,114.55,93.82
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,130.25,106.31
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,145.39,117.97
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,157.93,127.88
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,160.61,129.57
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,194.16,145.36
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,227.92,167.46
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,215.35,142.55
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,260.55,166.77
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,324.86,229.05
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,376.92,277.29
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,394.31,293.38
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,393.5,294.61
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,434.87,324.76
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,479.59,356.94
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,453.79,338.09
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,422.38,314.79
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,549.15,408.65
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,692.4,510.61
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,511.86,381.55
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,297.56,222.58
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,476.94,356.82
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,652.62,480.74
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,550.57,406.86
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,430.9,320.22
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,470.07,349.79
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,509.91,378.71
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,596.32,442.19
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,683.16,504.31
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,728.19,538.2
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,784.75,579.61
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,674.67,502.62
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,565.95,425.5
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,616.93,466.38
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,661.26,501.1
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,611.08,466.31
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,545.91,421.07
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,450.0,350.1
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,346.25,271.46
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,311.15,245.53
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,275.76,218.51
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,236.53,187.8
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,197.93,156.85
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,158.46,124.58
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,120.66,92.94
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,81.3,59.71
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,39.05,23.81
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,17.55,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,11.52,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,22.06,11.67
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,30.58,20.71
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,38.92,28.45
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,59.04,46.29
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,82.78,66.99
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,93.5,76.03
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,105.36,85.85
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,123.15,100.32
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,143.89,116.96
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,114.31,91.51
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,82.71,64.55
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,143.48,109.26
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,207.06,156.83
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,241.77,179.18
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,297.27,218.28
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,326.11,239.84
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,367.2,271.05
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,392.51,292.23
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,403.69,301.94
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,449.52,335.59
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,494.77,368.68
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,539.1,401.8
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,586.88,437.3
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,560.01,417.11
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,524.99,390.53
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,597.21,444.65
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,677.67,503.62
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,774.53,578.69
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,860.05,641.73
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,791.45,590.24
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,688.18,510.44
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,713.8,530.76
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,737.84,549.4
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,598.26,449.13
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,454.14,342.51
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,509.26,385.22
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,547.96,415.19
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,606.94,460.89
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,645.84,491.91
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,425.47,328.19
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,200.09,152.9
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,364.17,285.06
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,509.0,398.01
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,433.17,339.77
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,347.11,273.67
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,312.17,247.81
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,276.83,220.89
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,239.6,191.33
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,202.65,161.36
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,163.47,129.07
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,125.78,97.29
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,86.6,63.97
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,50.02,32.15
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,22.52,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,12.38,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.47,11.88
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,32.37,22.03
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,43.84,32.46
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,49.56,37.67
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,55.2,42.57
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,59.33,46.01
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,63.33,49.22
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,65.31,50.62
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,67.23,51.95
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,109.03,86.86
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,153.3,123.12
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,123.41,83.35
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,151.65,83.8
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,208.12,123.6
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,272.68,175.82
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,328.37,223.27
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,384.32,271.24
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,422.99,309.94
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,446.0,331.98
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,373.17,279.58
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,281.46,210.77
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,460.72,348.89
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,686.9,517.33
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,667.31,499.25
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,625.34,464.3
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,729.92,545.69
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,836.91,625.04
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,821.2,609.21
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,780.41,573.98
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,745.87,549.39
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,711.29,524.38
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,843.79,624.95
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,946.52,697.53
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,948.32,699.89
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,946.27,700.43
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,936.09,694.22
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,922.38,685.79
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,904.46,674.27
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,883.19,660.72
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,855.78,643.13
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,825.38,623.49
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,795.75,604.95
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,755.68,578.89
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,709.74,547.29
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,662.36,514.34
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,606.39,474.67
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,552.7,435.33
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,489.6,386.98
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,428.5,338.63
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,356.48,281.34
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,289.79,226.02
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,211.18,159.65
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,143.52,99.4
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,64.0,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,11.52,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,22.15,11.79
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,30.34,20.5
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,38.41,28.01
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,43.68,32.77
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,48.87,37.24
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,52.25,40.06
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,60.55,47.03
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,62.75,48.54
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,64.89,49.96
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,66.45,50.97
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,67.91,51.89
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,98.93,59.88
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,156.06,85.72
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,213.74,125.95
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,272.22,173.32
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,329.59,222.1
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,386.85,271.0
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,442.93,318.77
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,498.1,364.68
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,550.39,406.38
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,601.08,445.5
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,649.07,482.32
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,694.9,516.62
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,736.92,547.43
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,776.42,575.8
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,811.81,599.46
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,844.45,620.88
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,872.66,637.98
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,897.72,652.88
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,918.03,665.93
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,934.63,676.61
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,945.63,684.11
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,952.74,689.24
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,954.11,690.42
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,951.6,689.25
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,940.55,682.68
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,925.98,673.99
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,907.53,662.88
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,885.73,649.65
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,857.43,632.15
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,826.2,612.69
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,796.4,595.0
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,756.28,570.03
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,710.07,539.45
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,662.5,507.53
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,606.51,468.44
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,550.62,428.13
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,489.56,382.76
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,428.42,335.67
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,357.42,279.59
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,291.62,225.41
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,213.38,159.94
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,145.9,100.56
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,65.23,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,12.8,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,23.25,12.55
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.76,22.4
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,43.86,32.5
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,50.77,38.73
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,57.47,44.55
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,61.47,47.86
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,65.36,50.95
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,67.87,52.69
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,70.27,54.27
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,71.74,55.18
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,80.24,61.95
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,99.01,61.19
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,152.83,85.37
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,207.77,123.23
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,263.83,167.95
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,327.92,228.58
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,369.99,268.32
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,382.88,280.73
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,377.51,278.46
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,462.2,339.57
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,583.55,427.95
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,629.16,462.17
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,672.88,494.7
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,712.86,522.9
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,750.48,548.83
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,784.22,572.25
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,815.58,592.76
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,843.37,611.22
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,868.41,627.91
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,887.68,640.51
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,903.44,650.94
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,913.83,657.99
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,920.51,662.8
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,812.24,589.17
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,666.8,484.84
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,679.88,497.01
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,690.37,506.46
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,797.66,586.0
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,868.06,635.56
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,839.27,617.29
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,807.74,597.93
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,769.49,574.41
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,729.23,549.26
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,683.0,518.52
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,638.46,487.96
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,583.15,449.36
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,528.26,409.95
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,463.88,361.41
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,402.06,313.33
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,331.65,258.07
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,266.6,205.05
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,189.29,141.11
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,126.78,87.08
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,56.83,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,13.23,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,23.84,12.83
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,35.81,24.74
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,47.53,35.38
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,55.64,42.59
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,63.56,49.4
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,72.39,56.78
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,80.76,63.59
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,81.15,63.56
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,80.23,62.41
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,81.84,63.51
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,83.3,64.49
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,141.9,99.52
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,216.08,152.01
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,253.78,180.47
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,295.82,214.27
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,314.07,220.66
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,374.55,262.75
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,418.81,302.89
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,446.94,327.42
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,499.81,367.03
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,570.55,420.68
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,614.53,453.91
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,657.0,485.4
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,694.47,512.5
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,729.07,537.03
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,667.42,489.94
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,574.39,419.78
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,648.86,473.55
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,723.53,525.55
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,733.56,532.3
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,741.45,538.1
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,825.48,599.72
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,891.32,647.17
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,899.2,653.73
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,895.36,653.24
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,885.14,647.48
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,871.61,639.66
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,851.5,627.2
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,828.5,612.91
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,711.94,531.43
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,591.78,445.22
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,648.9,491.34
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,686.68,522.31
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,640.01,489.69
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,592.48,456.48
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,536.21,416.39
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,475.0,371.73
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,414.81,325.77
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,357.17,280.49
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,289.66,226.81
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,227.85,176.12
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,161.75,121.29
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,96.44,66.12
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,43.16,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,12.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.17,12.38
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.74,23.05
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,44.13,32.47
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,52.18,39.63
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,58.03,44.66
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,62.34,48.18
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,66.5,51.47
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,68.6,52.95
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,70.63,54.34
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,72.05,55.2
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,80.57,61.95
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,97.9,61.22
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,150.73,84.54
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,204.18,120.9
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,258.85,164.15
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,313.16,209.27
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,367.78,254.91
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,424.44,301.89
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,475.85,344.11
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,524.94,383.64
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,572.68,421.18
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,617.56,455.62
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,660.61,487.94
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,596.68,439.13
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,495.06,361.35
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,538.58,393.22
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,583.43,425.16
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,578.89,421.79
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,572.29,417.2
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,744.24,545.15
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,888.46,646.37
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,898.76,652.8
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,905.43,657.99
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,787.79,576.11
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,622.62,456.11
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,770.01,566.42
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,879.2,644.5
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,859.53,631.44
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,836.83,617.37
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,811.24,601.66
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,777.87,580.61
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,738.56,555.95
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,697.6,529.42
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,649.07,495.92
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,600.0,461.41
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,544.23,421.62
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,489.19,381.36
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,421.19,330.36
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,362.59,284.88
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,295.83,231.55
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,234.75,181.26
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,166.81,124.87
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,107.7,74.46
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,44.75,0.23
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,12.38,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.47,11.81
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,31.98,21.54
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,42.95,31.43
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,48.68,36.6
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,54.31,41.46
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,58.06,44.63
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,61.69,47.61
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,95.0,75.58
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,142.65,114.84
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,153.86,123.31
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,161.33,128.69
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,190.97,141.81
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,226.21,162.63
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,252.21,179.44
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,291.53,208.3
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,309.62,214.5
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,369.14,256.02
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,421.98,300.2
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,474.19,342.87
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,523.84,381.77
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,572.19,418.43
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,617.86,452.9
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,661.64,485.14
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,701.92,513.52
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,739.95,539.71
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,773.79,562.73
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,805.17,583.12
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,832.46,599.97
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,856.91,614.94
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,876.9,627.86
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,893.42,638.64
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,904.14,646.25
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,911.17,651.67
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,786.94,567.94
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,616.02,446.11
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,778.41,566.34
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,889.98,643.42
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,872.28,632.93
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,851.38,621.52
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,832.54,610.66
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,801.86,591.87
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,764.91,568.46
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,725.88,543.47
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,678.59,512.45
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,633.07,481.66
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,578.75,443.71
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,524.77,404.98
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,460.55,357.55
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,399.05,310.56
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,330.24,256.21
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,266.55,204.14
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,190.31,141.45
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,128.6,88.74
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,58.16,5.04
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,13.23,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,24.18,12.96
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,37.15,25.71
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,50.2,37.47
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,58.55,44.89
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,66.7,51.89
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,72.73,56.98
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,78.56,61.77
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,84.09,66.09
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,88.07,69.03
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,89.62,70.06
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,91.03,70.97
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,107.25,70.96
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,158.12,94.39
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,208.69,128.82
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,260.93,170.03
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,313.75,213.9
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,366.64,258.02
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,417.42,300.42
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,470.93,343.9
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,518.49,381.33
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,564.82,416.71
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,608.34,449.98
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,650.42,481.46
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,688.28,508.27
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,724.05,532.98
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,756.92,556.13
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,787.78,577.53
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,813.77,595.64
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,837.2,611.8
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,734.79,535.93
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,594.15,432.35
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,753.02,550.18
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,886.77,644.94
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,886.5,643.7
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,890.58,646.47
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,872.87,635.36
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,852.1,621.99
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,831.37,608.66
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,807.87,593.47
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,703.57,520.91
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,594.32,443.58
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,637.42,478.59
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,656.3,495.71
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,608.71,462.58
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,560.88,429.12
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,505.29,389.64
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,451.01,350.14
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,390.24,304.17
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,332.44,259.26
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,257.41,200.4
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,198.89,152.87
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,136.98,102.0
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,82.07,56.18
