Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,34.09,2.43
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,13.23,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,24.17,12.92
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,38.09,26.49
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,50.86,38.03
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,59.85,46.01
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,68.61,53.52
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,75.23,58.99
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,81.63,64.11
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,86.86,68.14
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,90.06,70.41
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,119.15,94.28
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,153.67,122.23
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,171.22,125.2
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,211.34,146.64
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,242.75,173.29
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,269.34,198.43
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,300.6,221.97
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,321.43,237.49
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,371.1,272.06
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,447.39,327.46
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,485.77,356.01
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,524.06,383.97
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,560.39,410.7
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,596.18,436.57
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,637.14,465.65
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,678.1,494.29
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,694.82,505.97
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,708.54,515.6
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,735.33,534.27
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,764.68,554.39
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,780.57,565.3
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,794.08,574.7
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,807.58,583.5
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,818.55,590.63
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,761.46,553.02
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,712.65,520.53
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,727.19,533.49
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,753.2,553.62
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,650.62,481.38
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,548.52,408.35
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,527.53,395.22
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,505.06,380.52
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,532.07,403.25
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,537.83,410.59
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,443.2,340.33
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,340.53,262.91
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,373.85,291.26
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,384.37,301.31
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,331.28,259.99
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,281.12,220.33
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,244.79,191.18
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,217.08,167.33
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,145.47,108.29
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,90.69,62.23
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,41.49,5.85
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,13.23,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,24.24,12.86
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,35.8,24.44
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.53,35.02
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,53.94,40.76
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,61.86,47.54
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,65.99,51.01
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,69.99,54.26
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,71.27,55.03
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,72.57,55.78
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,73.89,56.55
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,75.1,57.22
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,138.34,97.84
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,215.08,153.27
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,216.68,141.15
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,254.78,160.98
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,316.34,220.37
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,362.16,263.36
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,393.54,287.05
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,436.46,319.2
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,487.99,356.99
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,567.35,416.31
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,576.18,422.25
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,558.14,407.07
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,595.46,433.45
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,634.43,460.45
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,645.58,467.51
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,654.11,472.71
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,754.22,547.95
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,845.94,613.63
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,865.43,626.08
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,881.54,636.87
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,891.46,643.7
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,897.78,648.33
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,899.16,649.56
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,896.95,648.59
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,897.16,649.36
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,882.86,640.71
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,864.36,629.46
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,842.74,616.24
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,742.99,548.4
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,619.88,460.76
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,629.87,471.31
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,618.9,466.6
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,571.07,433.1
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,523.21,399.25
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,419.34,323.33
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,337.72,261.93
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,292.68,228.13
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,248.92,194.23
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,202.06,156.92
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,157.68,120.63
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,103.61,76.04
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,61.83,41.09
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,28.25,3.3
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,13.66,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,24.83,13.27
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,38.72,26.87
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,51.56,38.44
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,61.58,47.39
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,71.3,55.84
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,81.14,64.17
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,99.12,79.26
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,123.33,99.16
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,139.65,112.15
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,154.3,123.57
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,168.56,134.51
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,176.04,133.23
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,187.39,140.73
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,204.67,153.34
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,222.19,166.3
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,220.32,164.57
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,205.51,153.04
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,223.17,166.13
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,241.23,179.37
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,255.34,189.26
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,269.66,199.23
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,293.27,216.47
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,315.55,232.63
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,295.88,217.75
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,273.24,200.82
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,337.69,248.06
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,403.15,295.16
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,539.0,393.41
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,682.87,493.85
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,792.92,575.46
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,879.08,637.36
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,890.49,645.25
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,898.27,651.37
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,818.1,595.59
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,700.35,509.84
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,806.86,590.95
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,878.0,642.38
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,661.92,492.3
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,393.88,293.59
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,624.0,470.16
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,789.79,590.73
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,752.43,565.98
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,713.09,540.87
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,670.02,511.75
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,623.09,478.55
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,569.0,440.13
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,515.32,401.03
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,453.64,354.13
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,394.25,307.68
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,325.75,253.56
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,258.61,198.83
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,187.84,140.26
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,127.04,88.63
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,58.61,14.28
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,13.66,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,25.14,13.46
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,40.6,28.43
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,56.14,42.33
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,66.54,51.51
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,74.58,58.39
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,81.36,64.09
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,87.9,69.44
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,88.8,69.81
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,89.52,69.99
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,91.36,71.11
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,93.02,72.08
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,99.14,65.51
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,145.57,82.84
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,204.98,123.32
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,258.26,165.16
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,309.39,207.47
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,362.21,251.77
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,414.98,296.4
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,469.46,341.37
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,518.3,380.45
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,566.3,417.79
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,611.54,452.79
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,654.96,485.61
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,695.8,515.1
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,734.8,542.62
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,768.5,566.25
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,799.8,587.05
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,827.12,603.8
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,851.7,618.59
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,871.45,631.37
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,887.75,641.9
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,898.71,648.98
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,906.04,653.77
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,907.46,654.53
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,905.22,653.03
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,896.69,647.81
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,884.71,640.48
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,867.54,629.84
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,856.83,623.61
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,829.26,606.48
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,799.0,587.63
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,761.81,564.64
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,722.6,540.06
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,676.8,510.55
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,632.71,481.11
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,579.11,443.7
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,525.81,405.49
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,464.66,360.41
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,405.57,315.33
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,336.82,261.38
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,273.12,209.49
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,197.77,147.51
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,136.68,95.49
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,62.64,17.26
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,13.66,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,24.9,13.22
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,36.51,25.01
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,48.22,35.59
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,54.62,41.34
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,62.72,48.28
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,67.21,52.05
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,71.54,55.59
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,71.06,54.86
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,70.79,54.3
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,72.22,55.17
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,80.77,61.94
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,90.65,58.46
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,142.34,78.29
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,196.62,114.38
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,251.98,158.04
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,312.66,208.08
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,366.72,253.63
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,419.68,297.92
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,471.97,340.59
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,521.82,380.24
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,570.41,417.75
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,615.77,452.74
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,659.2,485.5
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,699.56,515.35
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,737.53,542.95
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,771.57,567.05
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,803.14,588.21
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,831.08,605.66
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,856.28,621.19
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,876.19,634.25
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,892.63,645.08
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,903.7,652.71
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,911.1,658.05
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,912.53,659.12
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,910.27,657.91
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,900.04,651.86
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,886.46,643.75
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,869.35,633.16
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,858.76,627.02
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,831.54,610.06
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,801.59,591.33
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,764.78,568.55
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,725.91,544.15
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,679.65,513.39
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,635.09,482.83
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,581.41,445.18
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,528.0,406.76
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,466.4,361.19
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,406.95,315.76
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,338.18,262.22
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,274.41,210.64
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,198.17,147.92
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,136.34,95.45
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,62.79,18.92
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,13.23,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,23.92,12.48
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,34.84,23.65
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,45.59,33.35
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,51.2,38.41
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,54.57,41.31
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,58.35,44.5
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,62.03,47.5
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,62.09,47.28
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,68.04,51.99
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,69.4,52.81
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,70.68,53.56
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,80.77,50.66
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,144.01,78.2
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,199.58,114.81
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,255.94,159.18
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,311.37,205.41
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,367.02,252.34
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,421.25,297.63
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,474.65,341.05
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,526.0,381.7
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,575.98,420.04
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,622.33,455.38
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,666.56,488.27
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,708.13,517.45
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,747.27,544.16
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,782.03,567.22
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,814.12,587.68
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,842.33,605.44
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,867.58,621.16
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,887.81,633.57
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,904.44,643.68
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,915.6,649.39
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,922.97,652.8
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,925.62,654.24
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,924.5,653.42
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,916.93,649.1
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,905.74,642.65
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,888.68,633.88
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,868.25,623.03
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,841.95,607.57
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,812.74,590.19
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,777.55,568.39
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,746.98,549.58
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,703.0,521.46
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,657.55,492.03
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,604.91,456.79
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,552.07,419.87
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,492.28,376.82
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,435.68,334.42
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,368.36,282.53
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,305.51,231.98
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,230.95,170.78
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,165.78,115.28
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,75.87,25.04
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,13.23,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,23.89,12.39
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,34.79,23.6
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,45.52,33.29
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,58.79,44.9
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,76.32,59.87
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,67.68,52.44
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,68.79,53.24
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,70.8,54.63
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,72.74,55.92
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,74.4,57.09
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,75.92,58.13
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,92.22,60.97
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,143.62,80.27
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,197.23,115.43
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,252.06,158.13
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,306.13,202.56
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,365.94,251.54
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,418.63,294.39
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,470.7,335.38
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,520.45,373.08
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,569.14,408.4
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,615.01,442.18
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,659.01,473.74
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,698.86,500.63
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,736.01,524.98
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,770.12,549.0
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,801.88,570.13
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,829.79,588.73
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,855.07,605.71
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,875.52,619.17
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,892.56,630.59
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,904.3,638.79
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,912.38,644.84
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,914.07,646.48
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,912.07,645.98
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,903.35,641.39
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,891.21,634.79
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,883.65,630.72
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,862.22,617.83
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,834.28,601.4
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,803.63,583.18
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,765.64,560.67
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,725.63,536.55
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,682.0,508.54
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,634.54,476.6
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,579.14,439.07
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,524.15,400.69
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,459.72,353.25
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,398.06,306.42
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,329.72,254.08
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,262.73,200.82
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,189.88,141.4
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,127.23,89.11
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,59.42,20.08
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,12.8,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,23.4,11.95
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,36.64,25.16
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,48.69,35.98
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,54.3,41.06
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,59.9,45.87
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,81.66,64.33
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,105.26,84.02
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,121.09,96.73
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,142.33,113.69
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,145.21,115.56
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,154.04,122.33
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,171.09,126.74
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,210.13,148.13
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,214.08,138.84
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,251.7,159.29
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,317.27,219.22
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,367.17,263.9
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,409.46,295.69
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,450.83,327.15
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,482.06,351.67
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,500.87,366.25
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,563.88,414.25
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,645.84,476.1
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,637.12,467.27
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,597.65,436.0
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,696.36,510.59
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,786.12,577.33
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,700.8,512.96
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,568.83,414.62
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,595.19,434.4
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,621.31,453.08
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,776.74,567.85
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,894.93,650.57
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,802.26,585.0
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,672.78,491.01
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,793.02,581.45
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,888.59,648.15
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,871.07,636.15
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,850.37,623.12
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,823.99,606.77
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,794.75,588.52
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,758.31,564.97
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,719.84,539.92
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,678.88,513.25
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,633.83,482.7
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,579.76,444.95
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,525.97,406.4
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,466.07,361.63
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,408.02,316.88
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,340.85,264.25
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,278.42,213.52
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,206.98,154.76
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,142.62,100.4
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,65.66,23.7
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,12.38,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,22.37,11.17
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,32.93,22.16
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,43.32,31.57
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,51.42,38.77
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,57.29,43.83
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,61.62,47.39
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,65.81,50.71
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,67.28,51.65
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,68.74,52.56
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,109.94,86.44
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,153.59,121.5
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,168.59,124.31
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,207.87,144.68
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,244.0,172.4
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,280.6,202.84
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,309.84,224.56
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,338.91,246.09
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,378.76,270.66
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,463.18,331.26
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,484.44,349.88
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,480.82,347.38
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,553.69,401.67
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,649.67,472.03
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,690.05,499.87
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,728.27,525.99
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,762.41,549.77
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,794.15,570.59
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,821.97,587.65
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,847.12,602.94
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,784.22,558.3
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,688.11,488.38
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,810.66,578.24
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,905.75,642.85
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,819.28,584.78
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,695.02,497.35
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,608.74,439.7
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,536.2,389.44
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,713.8,520.6
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,848.16,614.57
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,600.95,444.13
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,320.02,237.09
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,434.34,326.73
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,538.96,405.98
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,592.38,447.5
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,623.9,473.25
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,569.44,434.83
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,515.42,396.24
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,453.05,350.37
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,393.1,304.82
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,319.88,247.98
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,258.2,198.21
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,187.31,139.96
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,126.18,88.78
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,59.56,22.03
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,12.38,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,22.36,11.02
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,33.28,22.41
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,44.03,32.15
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.53,37.9
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,58.13,44.36
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,62.44,47.89
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,66.62,51.19
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,68.04,52.08
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,69.46,52.95
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,70.94,53.86
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,79.39,60.51
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,87.06,66.45
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,139.11,76.75
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,192.43,110.83
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,247.0,152.45
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,301.06,196.4
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,360.61,244.68
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,412.78,287.61
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,464.37,329.15
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,513.73,367.42
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,561.9,403.63
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,607.57,437.86
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,651.43,470.01
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,691.51,497.91
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,729.4,523.67
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,763.18,547.21
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,794.55,567.7
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,822.39,585.88
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,847.57,602.36
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,752.84,536.07
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,609.73,433.42
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,626.61,446.91
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,642.56,458.82
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,620.21,443.92
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,596.34,428.17
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,578.62,417.13
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,559.69,405.16
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,732.94,531.9
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,851.88,613.61
