Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,897.62,634.32
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,909.15,642.29
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,916.97,648.04
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,919.25,650.41
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,917.81,650.56
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,910.47,647.07
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,899.59,641.44
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,882.97,633.49
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,872.81,629.82
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,844.73,613.3
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,813.92,594.94
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,777.34,573.25
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,738.62,549.81
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,691.61,519.29
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,646.82,489.39
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,592.64,451.98
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,538.67,413.69
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,475.96,367.65
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,415.45,321.76
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,347.24,268.77
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,283.74,217.6
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,208.29,155.66
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,146.19,103.25
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,68.42,29.45
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,20.63,7.25
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,34.93,23.29
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,49.38,36.24
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,56.83,42.95
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,64.78,49.81
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,71.25,55.17
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,77.52,60.21
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,102.4,80.67
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,130.12,103.1
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,140.15,110.66
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,149.72,117.8
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,112.91,87.32
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,138.73,78.92
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,191.07,111.19
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,244.92,151.85
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,297.71,194.82
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,351.52,239.42
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,404.72,283.93
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,459.99,329.05
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,509.66,368.46
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,558.43,406.07
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,603.88,441.02
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,647.54,473.9
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,687.7,502.63
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,725.45,529.05
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,759.68,553.48
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,791.57,575.15
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,819.19,592.31
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,844.22,607.68
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,865.07,621.52
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,882.61,633.26
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,893.99,641.22
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,901.8,647.12
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,904.27,649.0
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,903.13,648.83
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,907.05,652.31
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,895.43,645.67
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,877.67,636.24
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,856.72,624.74
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,828.14,607.03
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,796.98,587.54
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,657.91,491.28
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,515.52,387.62
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,582.44,441.02
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,626.63,476.56
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,571.93,437.84
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,517.7,398.91
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,453.4,351.3
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,386.48,300.34
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,318.82,247.1
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,256.7,196.69
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,184.91,138.0
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,115.33,80.84
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,53.46,21.83
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.85,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.64,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.51,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,7.39,0.63
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,11.1,3.87
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,14.81,7.09
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,21.02,12.38
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,27.24,17.61
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,54.29,40.37
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,80.41,61.97
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,115.74,90.82
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,149.36,117.75
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,162.24,127.51
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,177.86,132.74
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,199.39,147.8
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,232.74,171.85
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,284.52,206.3
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,350.37,252.35
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,394.63,284.92
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,440.7,319.63
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,488.78,355.59
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,553.58,404.69
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,598.46,439.27
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,641.62,471.78
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,680.58,499.67
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,717.24,525.22
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,750.84,549.02
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,782.21,570.35
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,809.84,587.38
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,835.04,602.67
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,854.84,615.59
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,871.38,626.41
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,884.11,633.46
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,893.32,638.47
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,895.29,640.14
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,905.74,647.51
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,898.5,643.38
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,887.74,637.18
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,870.5,628.12
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,850.09,617.01
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,823.7,600.85
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,794.51,582.79
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,758.42,561.08
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,723.74,540.1
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,679.38,510.93
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,633.85,479.93
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,580.49,443.02
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,527.38,405.26
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,467.2,361.09
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,408.9,316.83
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,340.98,263.52
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,277.85,212.3
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,201.58,149.98
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,139.29,97.84
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,65.72,27.57
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.99
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,31.75,20.62
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,48.07,35.25
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,62.1,47.62
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,76.64,60.14
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,92.68,73.63
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,108.23,86.4
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,108.46,86.12
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,106.43,83.94
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,98.26,76.67
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,88.24,67.95
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,123.64,96.61
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,196.62,135.6
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,204.92,130.11
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,245.99,154.5
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,297.39,196.52
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,350.25,240.61
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,403.44,284.84
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,456.47,327.97
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,497.67,361.47
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,524.51,381.49
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,580.34,423.38
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,646.72,473.04
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,661.43,480.29
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,657.76,473.6
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,726.83,525.88
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,791.29,574.22
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,821.55,592.96
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,849.45,610.17
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,842.0,602.51
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,808.1,574.87
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,872.4,622.7
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,912.32,649.9
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,915.2,652.19
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,914.4,652.42
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,833.17,598.15
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,712.27,512.54
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,690.88,500.29
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,667.84,486.35
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,750.1,549.01
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,805.52,590.21
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,768.32,567.13
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,732.79,545.43
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,686.46,514.76
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,639.22,482.28
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,550.31,418.53
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,460.65,352.88
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,403.79,310.92
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,349.1,269.29
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,289.12,222.82
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,233.17,178.0
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,169.97,126.3
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,106.67,74.26
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,49.7,19.47
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,19.57,5.2
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,31.73,20.56
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,43.94,31.73
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,50.11,37.38
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,57.83,44.08
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,62.54,48.01
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,67.1,51.66
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,66.49,50.85
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,66.12,50.24
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,67.47,51.05
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,75.3,57.25
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,73.99,55.83
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,125.09,67.23
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,209.2,132.55
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,282.07,195.79
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,297.34,201.02
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,352.54,240.38
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,406.5,285.63
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,459.86,329.39
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,494.72,358.8
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,513.18,372.87
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,547.16,397.87
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,574.7,417.73
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,617.91,447.82
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,660.9,477.28
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,694.93,500.76
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,728.37,523.57
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,733.74,526.36
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,737.07,527.82
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,712.44,510.1
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,683.76,489.53
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,710.45,508.42
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,735.7,526.03
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,787.22,562.55
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,827.17,591.24
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,878.11,630.64
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,897.58,645.02
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,881.41,636.75
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,861.97,626.54
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,845.36,617.23
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,816.48,599.63
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,780.52,578.34
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,742.36,555.22
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,697.25,525.68
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,650.91,494.81
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,600.49,459.83
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,547.75,422.06
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,485.96,376.43
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,426.29,330.9
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,357.3,276.47
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,293.03,224.1
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,216.99,161.67
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,149.1,104.85
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,69.67,28.67
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,10.24,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,18.81,4.2
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,31.68,20.43
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.58,32.12
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.72,37.72
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,58.57,44.52
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,63.61,48.71
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,68.48,52.62
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,68.77,52.57
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,69.22,52.62
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,71.06,53.83
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,72.77,54.92
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,79.59,60.21
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,129.66,71.67
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,183.45,104.69
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,238.61,146.54
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,292.87,191.12
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,353.11,241.05
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,406.13,285.36
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,458.66,328.36
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,509.18,368.73
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,558.69,407.17
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,605.29,443.32
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,650.13,477.36
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,691.92,507.49
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,731.59,535.42
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,766.83,560.67
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,799.6,582.76
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,828.32,600.8
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,854.31,616.92
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,875.96,631.44
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,894.23,643.77
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,906.72,651.26
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,915.56,656.44
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,918.42,660.33
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,917.57,661.93
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,908.7,656.94
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,896.45,649.85
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,889.64,646.76
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,868.82,634.32
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,840.58,616.9
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,809.74,597.66
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,772.72,575.03
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,733.62,550.66
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,689.09,522.05
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,640.57,489.32
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,585.76,450.52
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,531.34,411.04
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,466.37,362.51
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,404.08,314.6
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,329.44,256.22
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,266.43,205.09
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,192.41,144.11
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,128.7,90.88
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,61.73,24.76
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,15.6,1.97
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,31.31,20.07
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,46.02,33.3
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,61.5,46.87
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,76.67,59.91
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,91.98,72.75
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,106.87,84.95
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,82.33,63.81
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,63.59,47.7
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,71.54,54.01
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,73.42,55.23
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,72.18,53.89
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,122.66,64.93
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,186.05,104.9
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,241.48,146.82
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,296.2,191.81
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,351.25,238.0
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,405.6,283.35
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,459.39,327.22
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,510.68,368.12
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,560.72,406.86
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,607.83,443.15
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,653.03,477.16
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,693.7,506.16
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,731.32,532.28
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,766.56,557.38
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,799.33,579.31
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,827.21,596.64
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,852.3,612.04
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,873.07,625.87
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,890.45,637.54
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,902.47,645.77
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,910.87,651.75
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,913.35,653.98
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,912.15,653.95
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,903.73,649.57
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,891.86,643.04
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,886.13,641.8
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,866.38,631.23
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,838.12,613.89
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,807.27,594.72
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,770.87,572.61
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,732.4,548.77
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,688.87,520.05
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,641.09,487.23
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,586.57,448.99
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,532.38,410.02
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,470.51,364.28
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,410.76,318.67
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,340.32,263.62
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,271.44,208.14
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,199.62,148.96
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,137.36,96.64
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,65.0,25.45
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,9.82,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,18.04,2.43
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,31.75,20.38
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,44.6,32.09
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,51.44,38.24
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,58.25,44.05
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,79.05,61.56
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,102.94,81.3
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,80.46,62.11
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,68.08,51.45
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,69.99,52.72
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,78.75,59.61
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,76.92,57.77
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,125.99,68.01
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,180.68,101.25
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,236.65,143.48
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,298.22,193.28
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,353.1,238.99
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,407.19,284.43
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,460.71,328.56
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,511.52,368.98
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,561.16,407.3
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,608.43,442.6
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,653.84,475.49
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,695.67,505.1
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,735.03,532.24
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,770.68,557.12
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,803.8,579.0
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,832.38,597.8
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,858.16,614.75
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,879.96,629.11
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,898.35,641.31
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,910.5,648.16
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,918.96,652.71
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,921.85,655.51
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,921.01,656.05
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,819.7,588.48
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,679.92,488.92
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,791.48,574.12
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,875.41,635.12
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,703.48,516.94
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,508.99,375.39
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,649.9,484.01
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,743.04,554.87
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,699.39,525.77
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,651.87,493.81
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,597.24,455.81
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,542.85,416.97
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,479.56,370.26
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,418.56,323.82
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,348.8,269.53
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,280.21,214.47
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,205.3,153.02
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,140.64,98.86
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,66.33,25.28
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,6.83,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,13.21,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,29.14,18.21
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,44.55,32.04
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,61.04,46.46
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,77.29,60.41
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,90.77,71.69
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,105.59,83.81
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,107.41,84.87
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,107.11,84.13
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,117.66,92.31
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,145.84,114.73
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,164.57,129.17
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,197.52,146.34
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,186.97,137.91
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,177.79,131.23
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,252.54,183.96
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,335.75,242.77
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,358.33,259.64
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,379.08,274.85
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,450.53,325.35
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,558.53,403.83
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,604.53,438.65
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,648.74,471.59
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,688.29,499.41
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,725.05,524.6
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,759.5,548.7
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,791.6,570.06
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,818.55,586.5
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,842.84,601.14
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,863.39,614.58
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,880.67,625.97
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,891.32,633.15
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,911.21,646.45
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,913.86,648.4
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,912.87,648.25
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,905.42,644.33
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,894.44,638.27
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,877.38,628.13
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,857.14,616.01
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,702.85,511.44
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,525.19,384.56
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,645.45,476.43
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,724.72,536.96
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,594.24,444.47
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,466.74,351.59
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,411.03,312.35
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,356.94,273.05
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,308.91,237.44
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,262.68,202.23
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,213.53,164.11
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,158.32,120.16
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,111.47,81.79
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,68.61,46.39
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,31.83,9.13
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.0,5.79
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,23.1,13.92
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,35.14,24.43
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,47.11,34.75
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,59.81,45.49
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,72.38,55.92
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,106.41,84.07
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,139.22,110.65
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,148.96,117.93
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,158.33,124.85
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,160.8,126.14
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,176.82,131.76
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,196.73,145.9
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,217.3,160.58
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,220.36,162.39
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,222.53,163.6
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,265.64,195.02
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,319.04,233.79
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,335.99,245.51
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,353.48,257.65
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,347.33,253.11
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,339.1,246.99
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,448.11,325.52
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,566.53,408.45
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,677.85,491.08
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,792.65,575.19
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,821.34,592.92
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,847.32,609.03
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,868.55,623.07
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,886.47,635.0
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,803.23,576.14
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,694.55,497.23
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,705.97,506.86
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,715.49,514.7
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,809.05,584.11
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,879.47,635.33
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,706.03,514.55
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,503.97,368.31
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,659.78,485.72
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,778.32,573.51
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,739.37,548.37
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,698.77,522.48
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,635.4,478.66
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,581.16,440.43
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,524.61,400.55
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,469.39,360.74
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,399.68,308.76
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,324.34,251.26
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,258.85,200.24
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,199.36,152.64
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,126.46,93.71
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,62.49,42.05
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,28.24,7.11
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,7.68,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,14.81,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,32.79,21.03
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,50.01,36.57
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,62.15,47.38
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,74.12,57.73
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,80.6,63.13
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,88.24,69.31
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,111.0,87.99
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,128.76,102.19
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,110.18,86.26
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,95.68,73.85
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,93.92,72.0
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,139.0,81.73
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,190.59,113.29
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,244.11,153.54
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,297.25,196.39
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,356.56,244.58
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,409.03,288.53
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,461.55,331.83
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,512.17,372.17
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,562.14,410.93
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,609.18,446.37
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,654.78,479.79
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,695.35,508.71
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,733.02,534.88
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,768.21,560.02
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,801.2,583.27
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,829.88,603.46
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,855.94,621.1
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,876.46,634.79
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,893.66,646.32
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,905.15,652.73
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,913.07,656.85
