Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,617.43,440.18
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,663.84,474.04
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,706.56,503.61
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,746.76,530.79
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,783.53,555.42
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,817.66,577.71
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,847.43,595.93
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,874.23,612.21
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,896.1,626.37
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,914.49,638.43
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,928.32,647.74
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,938.38,654.81
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,941.4,657.29
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,940.59,657.54
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,796.67,563.89
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,596.92,424.58
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,772.22,553.18
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,890.0,634.24
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,864.38,618.22
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,835.75,601.24
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,800.52,581.02
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,770.67,564.2
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,725.96,536.05
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,679.76,506.47
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,625.71,471.42
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,571.5,434.2
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,510.35,389.43
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,449.08,343.13
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,378.77,289.09
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,313.2,236.56
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,233.64,171.63
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,164.36,111.74
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,74.34,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,21.22,10.63
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,30.75,20.16
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,36.18,25.16
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,41.61,29.89
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,45.57,33.17
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,53.85,39.94
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,56.27,41.64
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,58.65,43.26
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,60.44,44.45
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,62.14,45.57
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,72.78,53.93
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,124.95,65.68
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,180.87,98.92
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,237.82,141.34
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,294.77,187.33
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,351.93,234.24
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,407.55,279.46
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,462.53,323.04
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,515.43,363.9
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,566.95,402.49
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,615.92,438.69
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,662.99,472.61
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,705.41,501.65
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,744.92,527.99
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,781.66,552.19
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,815.75,574.1
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,845.46,593.17
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,872.2,610.36
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,894.0,624.46
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,912.32,636.47
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,925.66,644.11
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,935.27,649.52
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,938.78,652.29
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,938.5,652.87
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,930.0,648.44
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,917.99,641.98
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,901.77,634.29
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,882.2,624.53
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,855.8,609.07
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,835.61,597.69
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,799.3,576.87
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,760.75,554.35
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,714.51,525.13
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,667.04,494.62
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,614.67,460.58
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,559.78,422.82
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,495.95,377.19
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,434.31,331.48
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,362.55,276.52
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,295.77,223.32
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,216.46,158.89
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,145.9,98.57
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,65.32,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,11.1,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,21.72,10.83
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.17,22.15
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,41.28,29.45
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,47.63,34.99
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,52.41,39.04
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,57.06,42.82
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,58.25,43.49
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,64.97,48.71
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,67.19,50.22
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,69.28,51.63
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,69.18,51.23
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,120.04,62.73
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,184.17,102.62
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,240.65,144.75
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,296.63,189.97
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,353.08,236.32
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,408.8,281.7
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,464.02,325.57
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,516.66,366.34
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,568.13,404.99
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,616.54,441.26
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,663.03,475.33
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,705.86,505.1
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,746.15,532.45
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,782.55,556.58
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,816.27,578.45
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,846.43,596.72
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,873.62,613.01
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,895.43,627.18
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,913.77,639.24
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,926.21,646.32
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,934.89,651.16
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,938.39,653.95
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,938.1,654.53
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,928.71,649.52
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,915.85,642.48
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,899.7,634.5
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,880.21,624.45
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,863.07,614.94
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,833.09,597.08
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,795.92,575.65
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,756.54,552.47
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,710.89,523.71
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,663.97,493.59
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,611.56,459.46
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,556.56,421.55
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,492.08,375.31
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,429.87,329.02
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,357.9,273.29
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,291.05,219.56
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,211.47,154.96
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,140.61,94.24
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,62.71,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,10.24,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,22.02,10.78
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.51,23.12
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,42.32,30.24
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,51.49,38.25
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,56.84,42.79
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,62.03,47.02
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,62.63,47.27
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,63.38,47.61
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,65.2,48.82
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,73.26,55.15
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,72.65,54.2
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,122.87,65.25
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,178.64,98.99
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,242.99,147.17
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,298.28,191.81
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,354.08,237.59
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,409.36,282.51
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,464.15,325.84
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,516.51,366.22
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,567.68,404.43
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,615.97,439.45
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,662.42,472.14
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,704.98,501.28
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,744.98,527.97
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,781.11,551.61
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,814.62,572.85
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,843.76,591.54
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,869.93,608.35
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,891.17,621.77
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,908.96,633.1
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,816.18,571.52
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,683.18,478.06
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,824.61,579.93
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,932.38,651.37
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,921.76,645.09
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,907.79,637.69
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,901.64,635.06
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,880.81,623.11
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,752.87,539.86
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,601.08,434.49
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,686.33,500.29
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,746.45,545.55
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,608.46,450.63
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,473.51,353.66
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,377.67,284.65
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,275.6,208.69
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,344.33,263.84
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,401.83,307.9
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,324.53,247.96
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,259.0,195.47
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,181.61,132.6
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,115.38,76.22
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,52.01,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.27,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,20.0,9.05
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,35.17,23.65
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,52.2,38.64
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,69.17,53.4
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,85.3,67.16
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,101.2,80.42
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,110.84,88.02
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,117.76,93.22
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,116.74,92.0
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,120.2,94.47
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,121.9,95.3
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,164.26,105.55
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,211.19,134.26
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,259.36,169.39
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,305.63,204.97
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,355.33,243.71
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,405.99,283.21
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,457.1,321.84
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,506.27,358.16
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,557.56,394.9
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,603.5,428.08
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,648.18,459.62
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,692.37,489.61
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,728.69,514.06
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,692.4,485.85
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,614.21,429.21
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,470.62,332.88
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,298.25,212.02
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,616.45,442.51
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,895.33,626.6
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,908.63,632.84
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,918.33,639.1
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,920.6,641.8
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,919.23,642.37
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,817.96,576.71
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,676.61,479.17
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,785.04,560.42
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,866.79,619.23
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,560.95,411.53
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,206.8,150.12
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,395.48,294.99
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,562.21,418.44
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,595.51,445.73
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,609.92,460.28
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,398.75,305.08
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,207.38,157.44
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,172.97,131.56
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,139.52,105.58
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,107.59,80.43
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,70.8,50.9
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,45.37,30.07
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,19.87,8.99
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,10.24,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,22.93,11.03
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,39.89,27.76
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,55.83,41.95
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,71.9,55.95
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,84.01,66.38
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,95.79,76.26
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,109.66,87.51
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,122.71,97.85
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,138.72,110.67
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,161.6,128.94
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,175.04,139.07
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,206.49,150.51
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,240.84,173.51
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,277.98,200.45
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,306.34,223.06
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,331.53,243.01
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,346.59,255.42
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,363.58,268.66
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,439.05,323.68
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,553.52,408.28
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,599.67,443.02
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,644.69,476.53
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,626.34,461.53
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,583.22,427.78
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,687.7,506.91
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,791.6,584.14
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,754.22,553.12
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,689.12,503.22
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,729.21,532.9
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,768.9,561.53
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,698.89,511.32
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,610.7,448.28
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,709.7,521.35
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,807.41,590.83
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,819.77,600.22
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,828.7,607.99
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,787.41,580.32
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,744.16,551.46
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,530.62,399.24
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,307.19,231.86
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,483.85,370.42
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,631.01,481.22
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,565.59,433.62
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,486.31,376.56
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,441.39,344.7
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,396.1,311.58
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,345.3,272.52
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,295.85,233.54
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,280.88,220.8
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,250.26,194.21
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,176.47,132.48
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,112.67,75.62
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,37.39,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,22.69,13.86
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,41.38,29.65
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,103.64,81.58
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,149.7,118.84
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,162.93,128.8
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,182.43,136.3
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,201.89,150.35
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,221.65,164.93
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,270.28,199.31
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,318.37,233.41
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,337.67,248.49
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,346.84,255.79
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,380.22,279.65
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,412.26,302.32
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,426.73,312.69
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,436.66,319.75
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,481.18,351.23
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,529.09,384.66
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,654.27,477.16
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,787.89,573.22
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,817.09,593.0
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,843.93,611.74
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,863.76,625.26
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,880.43,636.7
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,852.31,615.5
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,819.75,591.31
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,758.46,549.52
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,706.73,513.54
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,799.93,583.13
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,878.72,641.12
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,858.5,628.01
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,835.41,613.56
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,805.7,594.89
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,773.57,574.45
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,732.43,548.17
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,682.45,515.5
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,634.41,482.46
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,586.02,448.59
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,527.14,406.41
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,469.74,364.39
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,406.64,317.02
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,346.53,270.62
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,264.11,205.98
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,200.65,154.38
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,133.7,99.31
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,66.84,42.59
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,24.09,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,21.09,9.05
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,35.81,24.28
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,51.63,38.35
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,65.61,50.59
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,79.13,62.25
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,92.19,73.25
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,112.5,89.97
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,128.87,103.07
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,144.56,115.39
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,159.6,126.98
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,171.47,135.86
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,205.12,151.97
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,232.66,168.62
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,278.05,199.81
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,297.5,216.7
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,317.02,232.91
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,364.13,262.77
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,464.37,335.62
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,515.5,375.64
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,565.59,413.8
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,612.93,449.69
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,658.59,483.45
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,634.59,462.59
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,573.98,414.95
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,695.72,506.02
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,810.24,588.51
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,839.28,607.16
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,865.45,624.54
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,886.43,638.27
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,904.05,649.89
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,916.31,658.14
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,924.96,664.2
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,927.65,668.23
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,926.66,670.06
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,863.05,628.61
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,770.73,563.12
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,837.39,614.69
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,881.04,645.91
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,737.02,547.65
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,584.25,436.96
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,544.6,411.18
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,504.2,383.83
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,512.1,392.79
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,529.59,407.99
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,482.15,374.18
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,434.32,339.55
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,378.69,297.73
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,324.71,255.91
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,264.43,207.7
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,197.87,153.25
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,135.48,101.09
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,80.45,51.75
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,27.32,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,7.68,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,21.15,8.76
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,34.32,23.12
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,45.26,33.09
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,55.94,42.53
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,62.69,48.45
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,69.27,54.03
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,74.87,58.51
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,78.69,61.39
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,81.1,63.17
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,83.34,64.79
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,124.54,98.51
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,196.46,139.72
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,232.31,163.2
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,269.82,191.03
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,312.59,224.43
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,354.57,256.95
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,384.15,280.63
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,415.4,304.5
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,426.64,312.71
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,433.25,316.97
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,456.34,332.51
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,479.31,347.52
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,486.73,351.34
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,489.95,352.2
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,655.45,472.03
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,815.85,580.81
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,846.49,596.62
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,874.32,611.87
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,896.4,626.85
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,915.07,639.86
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,928.82,648.63
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,938.84,655.21
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,942.77,659.48
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,942.93,661.57
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,927.27,653.88
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,920.82,652.14
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,902.43,642.27
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,880.77,630.43
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,854.26,616.31
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,824.79,600.02
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,715.69,529.22
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,599.5,448.39
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,630.63,475.69
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,656.58,497.57
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,599.42,457.61
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,542.71,417.17
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,476.92,368.97
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,413.53,320.93
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,339.21,262.97
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,267.0,204.64
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,187.82,139.47
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,119.33,76.65
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,40.45,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,20.09,7.57
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,33.69,22.43
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,41.86,30.03
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,51.72,38.75
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,57.43,43.76
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,62.98,48.45
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,90.5,71.5
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,120.44,96.07
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,93.61,73.19
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,69.49,52.73
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,76.42,58.18
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,129.34,71.32
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,184.72,105.97
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,241.63,149.55
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,297.85,195.77
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,359.79,246.74
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,414.98,292.23
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,469.76,336.23
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,493.75,356.97
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,496.22,358.66
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,573.21,416.42
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,669.15,487.61
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,713.36,518.53
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,755.78,547.83
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,793.07,572.39
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,827.62,595.08
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,857.67,613.8
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,884.63,630.48
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,906.55,644.93
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,924.94,657.21
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,937.37,665.79
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,946.03,672.11
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,948.95,674.6
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,948.03,674.82
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,941.47,671.87
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,931.23,666.7
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,914.51,658.5
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,894.38,648.14
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,867.48,632.01
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,837.73,613.98
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,809.75,598.07
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,770.45,574.25
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,722.34,542.89
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,673.12,510.3
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,617.04,472.33
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,563.89,434.55
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,498.26,386.18
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,435.04,337.96
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,360.35,279.34
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,291.24,222.88
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,207.63,153.82
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,134.26,84.71
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,46.57,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.17,3.92
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.15,19.44
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,37.46,26.27
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,43.23,31.48
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,47.83,35.46
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,52.34,39.2
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,53.43,39.93
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,59.49,44.79
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,61.6,46.38
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,63.61,47.87
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,65.05,48.77
