Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,129.88,70.51
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,186.2,105.88
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,243.68,150.31
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,300.72,197.77
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,358.15,246.19
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,414.16,292.95
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,469.6,338.03
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,523.35,380.55
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,575.94,420.85
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,625.04,458.36
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,672.2,493.57
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,716.14,524.7
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,757.69,553.18
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,794.78,577.94
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,829.08,600.75
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,858.85,619.24
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,885.44,635.59
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,907.34,649.95
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,925.7,662.09
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,938.57,669.64
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,947.68,674.87
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,951.05,677.67
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,950.59,678.18
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,938.36,671.47
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,922.75,662.71
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,905.57,654.12
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,895.73,650.45
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,866.88,633.03
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,835.28,613.79
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,797.66,591.35
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,757.88,567.12
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,712.19,537.25
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,662.2,503.86
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,605.01,464.77
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,548.26,424.23
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,479.94,373.62
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,414.47,323.42
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,338.24,263.69
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,264.59,203.77
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,182.29,135.31
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,110.22,67.6
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,36.87,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,19.56,6.15
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,37.94,25.84
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,47.34,34.62
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,56.77,43.02
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,64.25,49.48
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,71.55,55.54
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,71.81,55.48
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,70.46,54.03
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,72.66,55.54
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,74.73,56.91
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,80.99,61.61
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,133.69,73.53
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,190.03,108.93
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,247.98,153.33
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,305.69,200.71
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,369.12,252.94
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,425.47,299.37
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,481.36,344.23
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,534.86,386.05
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,587.33,425.78
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,636.91,463.16
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,684.65,498.3
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,728.86,529.14
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,770.82,557.67
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,808.08,582.21
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,842.59,604.71
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,873.4,623.43
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,901.16,640.06
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,922.98,654.16
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,941.22,666.06
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,954.36,675.06
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,963.68,681.77
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,966.28,684.08
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,965.0,684.07
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,957.98,680.55
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,947.21,674.78
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,929.96,664.94
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,909.26,652.97
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,881.57,636.46
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,860.24,624.2
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,821.88,601.72
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,781.22,577.46
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,732.94,547.5
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,683.43,516.06
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,626.06,477.56
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,571.91,439.44
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,503.82,389.36
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,438.38,339.52
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,361.16,279.5
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,289.85,221.62
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,201.87,149.21
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,122.75,73.33
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,42.69,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.28,3.62
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,32.24,21.08
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,39.78,28.21
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,48.79,36.21
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,53.88,40.63
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,58.85,44.75
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,58.93,44.6
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,64.68,49.17
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,66.56,50.44
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,68.37,51.63
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,69.56,52.18
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,124.82,65.56
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,190.01,107.76
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,247.92,152.15
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,305.24,199.3
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,363.02,247.35
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,419.84,294.05
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,476.07,338.99
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,529.99,380.83
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,582.67,420.35
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,631.71,456.97
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,678.77,491.24
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,723.1,521.71
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,764.97,549.45
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,802.25,573.76
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,836.73,596.17
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,866.61,614.28
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,893.33,630.31
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,915.81,644.96
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,934.74,657.45
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,947.66,666.26
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,956.75,672.8
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,960.1,675.87
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,959.57,676.66
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,952.33,673.34
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,941.35,667.79
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,924.81,660.15
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,904.79,650.3
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,877.83,634.56
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,847.92,616.85
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,811.14,595.42
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,780.17,577.71
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,732.79,547.4
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,684.1,515.71
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,627.63,478.08
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,571.24,438.91
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,506.67,391.5
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,442.09,342.38
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,366.05,283.12
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,295.82,225.91
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,207.92,153.01
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,128.82,73.91
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,45.13,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.42,1.97
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,30.21,19.27
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,37.18,25.87
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,44.12,32.08
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,48.67,36.02
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,53.15,39.73
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,54.89,41.0
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,61.78,46.54
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,63.82,47.93
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,65.76,49.24
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,68.37,51.09
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,124.58,65.01
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,190.02,107.48
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,248.11,152.01
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,306.33,199.76
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,364.88,248.18
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,421.42,294.41
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,477.37,338.84
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,531.62,380.7
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,584.68,420.32
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,634.52,457.37
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,682.45,492.15
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,726.19,522.23
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,767.41,549.54
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,805.19,574.05
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,840.18,596.66
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,870.54,614.98
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,897.76,631.23
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,920.31,645.86
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,939.3,658.33
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,952.24,667.47
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,961.33,674.36
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,964.66,677.43
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,964.1,678.23
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,956.04,674.44
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,944.34,668.5
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,927.37,660.66
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,906.95,650.63
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,879.87,634.91
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,849.78,617.18
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,821.24,601.38
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,781.32,577.68
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,733.95,547.35
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,685.27,515.63
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,628.21,477.52
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,573.9,439.74
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,507.19,390.86
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,442.9,342.02
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,365.95,282.12
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,294.89,224.36
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,207.81,152.22
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,128.45,70.06
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,45.26,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,14.11,1.18
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,28.57,17.95
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,35.22,24.25
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,41.85,30.13
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,46.52,34.19
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,51.11,38.0
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,57.3,43.04
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,58.95,44.17
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,61.11,45.69
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,63.17,47.11
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,66.61,49.54
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,131.82,69.99
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,189.21,106.46
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,247.77,151.85
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,306.18,200.07
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,364.8,248.88
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,422.04,295.91
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,478.69,341.16
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,532.51,382.91
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,584.85,422.13
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,635.0,459.64
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,683.28,494.89
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,727.18,525.45
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,768.48,553.19
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,806.63,578.16
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,842.03,601.23
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,871.6,619.19
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,897.92,635.01
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,919.96,649.14
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,938.43,661.08
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,951.36,669.9
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,960.49,676.49
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,962.9,678.65
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,961.43,678.54
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,954.71,675.25
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,944.26,669.75
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,926.84,661.27
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,905.99,650.64
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,879.42,634.96
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,849.84,617.29
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,821.05,601.34
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,780.77,577.38
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,733.91,547.41
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,685.6,515.95
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,628.12,477.53
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,573.49,439.53
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,507.76,391.5
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,444.25,343.29
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,366.78,283.11
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,295.28,224.97
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,208.25,152.52
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,128.04,65.61
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,45.39,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,14.14,0.43
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,28.6,17.93
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,36.48,25.36
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,44.22,32.29
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,49.16,36.6
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,54.0,40.64
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,56.38,42.45
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,64.11,48.71
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,66.04,50.01
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,67.89,51.23
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,72.19,54.48
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,128.73,68.27
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,194.38,111.33
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,252.98,156.42
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,310.78,203.92
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,368.84,251.91
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,425.73,298.88
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,482.05,344.18
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,535.91,385.62
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,588.44,424.61
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,637.83,461.28
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,685.27,495.66
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,728.22,525.03
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,768.24,551.67
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,805.16,575.6
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,839.32,597.68
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,868.08,615.38
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,893.66,631.05
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,915.03,644.99
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,932.9,656.82
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,944.79,665.02
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,952.93,671.03
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,850.84,605.65
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,705.1,504.77
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,834.97,600.66
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,938.71,671.56
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,919.7,660.07
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,897.34,647.44
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,764.64,559.88
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,607.13,448.71
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,696.72,519.04
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,760.47,567.27
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,490.51,374.16
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,204.56,154.47
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,408.03,316.66
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,546.39,422.88
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,481.02,372.73
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,417.87,323.79
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,339.28,262.04
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,267.04,203.06
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,181.08,131.9
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,104.21,48.15
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,36.18,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.13,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,29.97,18.88
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,39.64,27.88
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,49.17,36.33
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,57.3,43.35
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,63.23,48.27
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,91.27,71.62
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,123.6,98.03
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,138.71,109.81
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,153.44,121.11
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,105.13,81.19
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,134.63,74.04
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,190.12,109.72
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,247.28,153.81
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,304.33,200.68
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,366.66,251.79
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,422.16,297.2
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,477.29,341.1
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,530.32,382.21
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,582.21,421.17
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,630.77,457.4
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,677.55,491.47
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,720.94,521.56
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,762.09,549.41
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,799.3,573.43
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,833.88,595.52
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,863.16,613.05
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,889.38,628.53
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,910.56,641.8
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,928.27,652.9
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,940.98,660.93
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,949.99,666.74
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,951.91,667.87
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,950.06,666.78
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,941.66,661.73
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,929.73,654.6
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,922.73,651.14
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,900.69,638.21
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,871.25,620.69
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,839.0,601.37
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,799.69,578.53
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,758.32,554.04
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,712.35,525.22
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,661.85,492.77
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,602.26,453.07
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,543.33,411.86
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,473.3,361.11
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,406.36,310.84
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,327.42,250.31
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,251.99,190.12
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,166.86,120.26
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,87.09,34.56
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,29.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,29.93,18.78
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.92,27.25
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,49.7,36.78
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,55.48,41.8
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,61.12,46.49
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,61.72,46.68
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,62.52,46.97
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,64.73,48.52
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,73.15,55.16
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,77.35,58.27
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,131.35,70.21
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,188.15,106.84
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,246.4,151.81
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,310.15,203.58
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,367.87,251.18
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,424.16,297.03
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,479.96,341.13
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,533.25,381.98
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,585.33,420.5
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,634.47,456.77
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,681.74,490.79
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,725.44,520.53
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,766.82,547.54
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,804.2,571.45
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,838.81,593.46
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,868.41,611.23
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,894.85,626.94
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,916.61,641.02
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,934.84,652.99
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,946.6,661.02
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,954.55,666.84
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,957.72,669.48
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,957.09,669.9
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,945.81,663.78
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,931.1,655.68
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,912.54,645.24
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,901.51,639.73
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,873.38,623.24
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,842.4,604.95
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,802.72,582.03
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,760.95,557.38
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,711.69,526.06
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,665.09,496.06
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,606.05,456.87
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,547.6,415.9
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,477.65,365.03
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,410.77,314.6
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,331.55,253.4
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,258.85,194.88
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,169.6,121.56
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,88.41,28.84
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,29.97,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,16.51,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,32.25,20.59
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,43.38,30.98
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,54.57,40.9
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,62.43,47.7
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,70.08,54.07
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,73.05,56.32
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,73.95,56.75
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,76.3,58.36
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,78.52,59.83
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,83.16,63.14
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,142.47,80.16
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,197.62,115.76
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,254.56,159.43
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,310.52,205.03
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,367.43,251.65
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,423.78,297.18
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,479.99,341.28
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,533.53,382.1
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,584.62,419.86
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,633.0,455.47
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,679.65,488.95
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,722.8,518.52
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,763.9,546.02
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,800.49,569.64
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,834.43,591.29
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,863.48,608.77
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,889.48,624.25
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,910.51,637.59
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,928.1,648.84
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,938.82,654.53
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,945.85,658.04
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,947.29,660.6
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,945.02,661.01
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,948.46,664.17
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,935.53,657.12
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,916.54,647.81
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,894.25,636.45
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,765.63,552.95
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,611.92,446.36
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,524.15,386.7
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,422.4,314.93
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,558.8,419.35
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,650.08,488.24
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,589.32,446.03
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,529.42,403.75
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,459.81,352.13
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,393.2,301.13
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,308.94,236.17
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,238.01,179.03
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,155.03,110.47
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,74.38,16.78
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,24.34,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.75,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,29.2,17.94
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,38.2,26.47
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,48.96,35.96
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,60.6,45.95
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,73.31,56.57
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,68.73,52.47
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,62.6,47.05
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,64.82,48.6
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,73.26,55.26
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,78.93,59.56
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,133.24,71.03
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,190.6,108.42
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,255.99,158.9
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,313.55,205.67
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,371.83,253.11
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,428.36,299.61
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,484.37,344.55
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,538.72,386.22
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,591.95,425.65
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,641.68,461.54
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,689.51,495.06
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,733.92,525.64
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,776.09,553.29
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,813.99,578.06
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,849.06,600.93
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,879.44,619.49
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,906.6,635.95
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,928.12,649.92
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,946.0,661.7
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,958.73,670.64
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,967.62,677.32
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,969.73,679.31
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,967.93,679.02
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,960.84,675.83
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,950.0,670.4
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,932.12,661.7
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,910.79,650.85
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,883.43,634.73
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,853.14,616.68
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,823.89,600.29
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,783.14,575.95
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,733.71,544.36
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,683.14,511.44
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,624.68,472.78
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,569.37,434.83
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,499.97,384.14
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,433.45,333.61
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,352.94,270.64
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,279.13,210.4
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,187.66,133.77
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,99.73,12.58
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,34.99,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,15.4,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,29.86,18.47
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,40.6,28.59
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,51.17,37.98
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,58.81,44.62
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,67.97,52.3
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,68.5,52.5
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,69.26,52.85
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,71.83,54.66
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,74.25,56.32
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,80.13,52.43
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,139.4,76.66
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,195.2,113.17
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,252.62,157.66
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,309.57,204.31
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,371.94,255.16
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,427.98,300.72
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,483.64,344.71
