Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,537.06,385.68
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,589.5,424.59
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,638.66,460.9
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,686.0,495.02
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,729.5,524.88
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,770.7,552.09
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,807.89,575.1
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,842.33,596.15
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,872.2,614.13
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,898.94,630.06
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,920.13,643.52
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,937.78,654.84
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,949.43,662.8
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,957.3,668.57
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,959.45,670.58
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,957.79,670.37
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,949.94,666.73
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,938.41,660.91
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,919.99,652.17
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,898.25,641.32
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,879.33,630.99
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,846.88,611.74
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,807.86,589.04
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,766.73,564.6
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,701.78,522.29
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,634.8,477.63
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,593.53,450.67
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,549.52,420.57
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,478.39,368.43
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,410.5,316.72
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,329.2,252.52
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,254.89,191.61
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,143.11,100.51
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,26.26,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,13.99,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,27.69,16.54
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,36.01,24.6
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,45.79,33.26
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,62.79,47.79
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,82.6,64.38
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,97.55,76.57
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,111.82,87.96
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,121.78,95.6
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,131.35,102.82
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,101.94,69.81
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,134.71,72.02
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,217.56,137.63
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,285.78,196.57
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,311.02,210.51
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,370.44,253.38
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,426.52,298.93
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,482.16,342.84
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,514.36,368.22
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,525.52,375.5
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,598.74,430.04
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,684.28,493.28
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,726.82,522.1
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,766.47,548.36
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,802.66,571.95
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,836.17,593.72
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,865.14,611.48
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,890.98,627.2
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,911.84,640.58
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,929.25,651.85
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,939.77,659.15
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,946.6,664.26
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,948.8,667.45
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,947.3,668.44
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,869.11,618.16
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,744.18,532.15
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,840.17,602.03
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,895.2,639.45
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,866.02,621.37
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,834.02,601.98
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,794.25,578.55
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,756.87,556.44
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,707.39,524.54
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,656.93,491.48
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,596.22,450.74
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,536.34,408.5
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,465.63,356.16
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,398.06,304.39
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,316.29,240.83
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,239.36,178.85
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,152.61,106.32
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,66.37,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,14.96,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,29.34,17.75
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,41.22,28.92
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,53.16,39.47
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,61.06,46.32
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,68.76,52.75
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,72.86,55.96
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,74.77,57.23
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,77.41,59.07
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,79.91,60.76
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,88.32,57.75
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,140.73,78.26
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,214.21,133.5
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,274.91,183.87
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,314.54,211.48
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,371.91,254.19
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,427.38,298.53
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,482.7,341.39
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,536.12,381.4
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,588.44,419.16
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,634.59,452.42
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,681.0,484.81
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,726.74,514.4
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,763.8,537.53
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,800.29,561.66
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,834.29,583.28
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,862.65,599.66
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,887.94,614.08
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,908.21,626.66
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,925.07,637.23
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,934.64,643.86
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,940.56,648.41
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,941.37,649.15
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,938.56,647.81
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,929.48,643.2
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,909.18,631.77
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,887.68,619.33
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,863.2,605.06
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,830.94,586.25
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,796.21,565.78
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,753.27,540.58
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,708.78,513.53
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,647.66,474.77
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,594.86,440.56
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,531.63,397.27
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,470.19,354.06
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,399.81,302.24
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,333.44,251.86
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,244.71,184.24
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,176.34,129.9
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,101.6,68.42
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.22,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,12.77,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,25.03,14.33
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,46.51,33.49
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,67.48,51.71
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,78.91,61.68
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,89.91,71.0
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,99.37,78.62
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,111.2,88.03
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,128.76,102.15
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,152.25,120.9
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,157.86,116.58
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,197.19,136.52
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,240.34,166.49
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,284.37,199.91
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,326.02,232.66
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,366.06,263.71
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,374.9,273.12
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,366.11,268.12
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,242.71,179.27
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,99.19,71.48
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,121.04,88.43
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,143.32,105.31
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,229.81,170.11
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,318.24,234.42
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,457.21,334.45
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,592.53,428.07
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,501.64,364.05
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,391.5,286.12
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,345.5,254.05
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,285.23,210.69
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,393.97,290.86
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,493.71,362.02
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,585.35,429.05
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,677.85,495.73
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,625.36,460.25
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,589.76,436.71
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,636.61,472.52
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,661.02,492.45
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,668.55,500.93
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,690.12,518.97
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,490.18,375.12
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,284.38,219.07
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,384.11,300.59
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,471.75,370.14
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,414.32,326.45
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,359.69,284.64
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,305.41,242.41
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,252.95,200.36
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,190.83,149.44
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,124.2,94.09
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,70.34,47.23
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.24,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,10.73,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,21.36,11.35
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,39.14,27.45
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,55.73,42.15
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,72.38,56.69
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,88.73,70.69
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,104.96,84.14
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,120.83,97.0
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,121.08,96.82
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,126.28,100.76
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,138.05,105.2
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,151.32,115.02
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,205.5,153.41
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,270.1,199.78
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,308.42,228.32
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,350.19,259.76
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,303.28,227.37
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,246.08,185.37
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,209.83,157.84
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,171.5,128.45
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,327.73,247.51
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,494.91,370.31
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,273.99,207.06
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,29.3,17.48
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,173.52,130.08
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,321.07,241.36
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,206.36,154.69
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,90.86,65.7
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,126.54,93.87
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,162.79,122.29
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,200.07,151.1
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,238.15,180.34
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,393.74,299.52
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,560.76,422.62
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,393.83,299.4
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,231.14,175.62
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,177.26,134.51
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,124.03,93.06
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,123.78,93.15
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,123.66,93.31
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,92.87,69.28
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,63.12,45.72
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,96.18,72.72
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,133.22,102.85
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,114.62,88.3
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,96.07,73.62
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,78.55,59.42
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,60.89,44.84
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,44.08,30.81
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,27.28,16.6
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,16.08,6.51
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,7.68,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,14.84,6.22
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,28.11,18.36
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,40.98,29.82
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,55.87,42.93
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,70.61,55.69
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,65.28,50.99
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,58.88,45.31
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,78.8,62.17
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,97.91,78.09
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,89.48,67.34
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,80.52,59.76
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,83.84,62.22
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,87.15,64.68
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,96.1,71.47
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,105.11,78.24
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,147.23,110.94
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,190.06,143.75
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,174.74,131.73
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,158.76,119.32
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,161.18,121.12
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,163.63,122.93
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,121.22,89.83
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,77.95,55.89
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,124.12,91.97
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,171.05,128.09
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,121.4,89.74
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,71.39,50.74
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,171.1,128.35
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,273.91,206.05
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,291.42,219.0
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,309.27,232.52
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,265.99,200.77
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,222.42,168.48
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,296.73,225.57
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,360.41,273.54
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,314.52,239.31
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,251.49,192.07
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,184.17,140.65
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,118.26,89.15
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,144.53,110.53
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,172.24,132.87
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,141.58,108.87
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,111.22,84.89
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,95.67,72.85
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,80.09,60.54
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,64.46,47.82
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,48.74,34.82
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,35.15,23.44
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,22.28,12.52
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,12.76,3.85
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.12,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,9.86,2.18
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,19.78,11.25
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,29.73,20.11
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,40.54,29.67
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,51.37,39.09
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,73.39,57.86
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,94.77,75.72
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,108.13,86.66
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,121.36,97.38
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,153.24,117.23
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,197.9,148.91
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,211.31,159.13
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,221.62,167.56
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,225.06,169.97
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,231.99,174.94
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,241.09,181.53
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,255.99,192.48
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,308.42,230.86
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,364.64,271.25
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,382.31,283.42
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,399.55,295.27
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,412.33,304.15
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,425.37,313.22
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,456.2,334.93
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,487.85,356.92
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,481.63,352.3
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,474.15,347.09
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,333.03,246.9
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,181.25,134.71
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,140.79,104.33
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,100.26,73.09
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,268.68,202.65
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,441.57,329.03
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,482.31,359.33
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,541.88,403.38
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,343.6,259.87
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,157.68,118.41
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,182.41,138.47
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,208.15,158.9
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,189.77,145.34
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,171.46,131.78
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,170.32,131.65
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,169.15,131.43
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,146.12,113.64
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,123.29,95.71
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,99.26,76.18
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,75.72,56.74
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,55.28,39.76
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,34.19,22.01
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,18.74,7.93
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.27,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.21,0.79
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,16.88,8.71
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,25.58,16.43
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,35.12,24.85
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,44.69,33.16
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,72.27,56.68
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,98.22,78.36
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,113.99,91.29
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,129.58,103.92
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,160.72,122.23
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,202.97,149.77
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,236.09,173.64
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,270.87,199.98
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,306.41,226.82
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,343.71,254.96
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,374.71,278.9
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,405.32,302.11
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,413.18,307.76
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,416.88,309.87
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,459.49,341.01
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,504.94,373.8
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,566.55,417.78
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,638.07,467.88
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,531.86,391.57
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,409.63,302.12
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,316.93,235.25
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,213.09,158.23
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,228.81,170.33
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,244.75,182.33
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,359.32,267.87
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,466.96,345.96
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,560.58,414.4
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,636.7,469.57
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,551.56,408.75
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,446.07,332.93
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,527.58,395.92
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,606.1,455.11
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,475.14,360.05
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,347.58,265.1
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,269.49,206.91
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,179.22,137.37
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,151.14,115.76
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,123.41,94.01
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,106.47,81.0
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,89.47,67.68
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,72.38,53.89
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,55.16,39.74
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,39.3,26.56
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,23.95,13.64
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,13.6,3.92
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,11.95,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,22.68,11.99
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,39.28,27.66
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,55.68,42.23
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,71.14,55.82
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,87.17,69.59
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,100.33,80.48
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,115.26,92.6
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,130.16,104.67
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,148.92,119.77
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,151.77,115.55
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,163.04,123.74
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,200.87,150.96
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,251.39,187.81
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,285.41,212.1
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,330.31,244.8
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,376.9,278.96
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,426.14,315.09
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,443.41,328.15
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,453.46,335.5
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,470.99,347.93
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,487.25,359.15
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,541.86,397.58
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,600.36,437.88
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,606.39,441.11
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,610.2,443.1
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,651.03,472.05
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,704.5,508.77
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,624.59,453.1
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,536.12,391.17
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,670.37,487.74
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,775.52,560.87
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,754.71,546.16
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,731.84,531.2
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,692.06,505.25
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,650.9,478.1
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,703.85,520.43
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,770.91,570.84
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,755.57,562.56
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,736.4,552.41
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,549.2,418.89
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,376.01,289.32
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,490.11,381.23
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,588.23,457.24
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,561.36,438.62
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,522.64,411.51
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,449.93,356.0
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,380.76,301.17
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,294.17,231.11
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,214.03,163.57
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,115.76,71.66
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,14.08,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,25.59,13.94
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,37.59,26.06
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,49.64,36.88
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,57.3,43.77
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,64.81,50.27
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,36.66,25.97
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,11.54,4.27
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,41.84,30.13
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,77.04,59.72
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,92.74,58.19
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,145.62,82.55
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,225.84,151.27
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,279.64,202.17
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,312.79,220.73
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,378.31,268.22
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,422.0,308.69
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,438.27,324.23
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,470.04,348.34
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,500.54,370.91
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,540.37,399.96
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,581.65,429.67
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,554.46,408.45
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,522.09,383.31
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,599.29,439.62
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,690.42,504.01
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,717.96,523.12
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,744.81,542.07
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,747.91,543.61
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,748.57,543.66
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,668.29,487.7
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,599.66,438.94
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,690.94,505.92
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,763.44,558.37
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,867.83,634.15
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,935.17,680.33
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,706.39,523.79
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,427.24,319.5
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,660.2,496.49
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,826.31,614.63
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,783.33,586.19
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,738.7,557.92
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,596.71,458.02
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,457.79,355.17
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,409.11,320.72
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,360.56,284.78
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,367.24,290.84
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,351.57,278.09
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,266.76,208.91
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,191.46,145.22
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,106.09,61.36
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,12.23,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,10.27,3.02
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,15.63,7.79
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,21.84,13.26
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,28.06,18.67
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,32.63,22.57
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,37.21,26.42
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,48.46,35.92
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,59.75,45.34
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,79.48,58.85
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,98.36,73.57
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,95.65,71.16
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,92.74,68.63
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,115.41,86.11
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,138.43,103.65
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,142.79,106.81
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,147.26,110.11
