Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,154.67,115.7
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,162.24,121.42
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,179.73,134.75
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,197.56,148.26
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,216.15,161.99
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,235.08,175.88
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,230.19,172.12
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,225.07,168.26
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,250.03,187.07
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,275.45,206.08
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,225.58,168.67
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,175.28,130.66
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,102.9,75.09
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,31.73,19.42
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,147.74,110.47
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,270.27,204.15
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,164.95,123.83
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,63.38,44.7
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,41.18,27.26
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,19.09,9.68
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,33.62,21.4
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,48.16,33.14
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,174.68,135.27
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,309.8,240.58
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,414.97,323.01
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,473.86,369.17
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,491.33,382.73
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,489.78,382.02
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,406.2,318.07
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,334.83,261.74
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,249.94,193.64
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,174.56,130.82
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,78.99,40.84
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,11.52,3.02
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,23.53,14.39
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,35.58,25.22
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,49.47,37.54
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,63.22,49.54
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,81.83,65.5
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,100.13,80.94
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,125.72,102.11
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,142.9,115.86
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,170.09,130.04
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,202.49,150.55
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,236.08,175.05
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,271.62,202.06
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,315.11,233.88
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,360.84,267.9
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,402.12,299.55
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,444.9,331.67
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,422.47,315.29
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,384.75,286.69
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,440.12,326.71
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,499.58,368.31
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,523.83,384.25
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,548.09,400.09
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,385.25,285.11
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,195.21,145.07
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,238.87,178.47
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,283.54,211.24
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,357.4,265.37
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,422.34,312.08
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,452.56,334.23
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,483.4,357.04
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,395.69,294.48
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,289.27,216.98
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,280.77,211.67
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,272.17,205.84
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,274.17,208.04
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,295.05,224.41
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,310.05,236.95
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,324.8,249.39
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,260.94,201.37
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,183.8,142.02
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,288.67,227.42
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,356.88,282.43
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,317.03,252.46
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,276.81,221.87
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,232.61,186.52
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,189.43,150.93
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,140.39,109.66
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,93.78,69.43
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,44.31,18.21
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,52.19,39.34
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,96.64,76.78
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,122.67,98.24
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,140.51,112.62
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,163.62,124.23
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,193.64,145.08
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,219.32,164.04
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,245.75,184.01
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,275.55,206.06
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,306.95,229.24
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,373.07,277.09
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,463.21,343.7
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,468.96,349.06
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,461.37,343.51
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,516.72,384.51
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,579.87,430.54
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,549.58,407.1
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,514.65,380.14
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,692.07,514.48
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,859.49,633.83
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,819.87,602.83
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,737.84,540.33
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,686.07,503.53
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,614.31,452.16
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,590.7,435.09
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,565.33,416.5
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,794.34,586.8
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,969.64,707.43
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,781.15,577.98
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,541.84,402.96
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,752.63,563.66
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,911.99,677.01
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,877.49,654.0
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,840.48,630.59
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,801.54,604.96
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,756.31,574.77
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,700.19,536.77
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,643.86,497.99
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,578.04,451.88
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,513.65,404.46
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,433.77,343.55
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,354.36,280.61
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,264.79,207.21
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,185.63,139.41
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,90.74,34.94
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,12.8,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,23.36,11.15
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,36.16,24.71
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.98,36.25
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,57.04,43.51
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,64.93,50.38
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,89.81,71.41
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,118.09,94.88
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,91.83,72.44
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,76.86,59.58
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,97.57,59.3
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,157.81,90.72
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,214.87,131.99
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,273.82,180.11
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,331.33,228.81
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,394.26,281.57
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,452.02,330.36
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,509.36,377.59
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,564.41,421.16
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,618.69,462.83
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,669.07,501.14
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,717.55,537.11
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,762.15,568.57
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,804.23,596.08
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,842.39,621.74
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,877.68,645.36
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,907.72,665.39
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,934.47,683.24
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,955.43,696.93
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,972.73,708.26
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,983.83,715.63
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,991.05,720.59
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,992.42,721.86
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,989.9,720.98
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,975.97,712.7
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,971.03,710.58
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,949.4,697.21
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,924.38,681.77
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,890.36,660.54
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,853.71,637.48
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,809.68,609.56
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,768.82,583.56
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,712.62,545.37
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,656.04,506.34
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,589.1,460.47
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,523.59,412.91
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,444.01,351.78
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,368.75,291.6
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,273.22,213.53
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,192.92,144.27
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,93.1,25.67
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,11.1,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.45,9.45
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,30.4,19.86
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,39.24,27.94
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,44.37,32.65
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,49.46,37.1
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,51.02,38.31
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,57.36,43.51
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,59.65,45.27
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,61.85,46.95
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,129.55,88.08
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,202.3,144.94
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,216.24,141.51
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,276.45,179.12
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,337.25,231.09
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,398.34,282.99
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,458.16,333.35
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,517.31,381.75
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,573.36,425.68
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,627.93,467.03
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,679.52,505.92
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,728.99,542.31
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,773.1,572.37
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,813.97,598.46
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,852.01,623.63
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,887.0,646.65
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,915.72,665.45
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,940.91,681.98
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,837.52,610.2
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,670.66,488.62
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,856.45,625.47
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,994.67,718.83
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,995.89,719.09
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,993.2,718.0
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,977.24,708.47
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,970.15,704.95
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,948.95,693.64
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,924.37,680.22
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,679.0,511.46
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,410.73,311.38
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,615.91,471.74
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,770.04,585.04
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,713.55,545.53
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,656.7,506.58
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,590.22,460.22
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,525.13,412.42
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,443.39,350.0
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,366.34,288.68
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,271.27,211.21
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,191.41,142.03
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,91.08,11.09
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,20.25,8.31
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,32.53,21.73
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,43.27,31.51
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,49.35,37.08
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,55.32,42.32
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,59.04,45.37
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,62.68,48.23
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,64.95,49.97
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,67.13,51.61
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,99.86,59.06
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,157.01,88.33
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,215.83,131.27
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,276.22,180.55
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,340.57,234.14
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,400.43,283.9
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,458.5,331.83
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,516.03,377.83
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,571.32,420.08
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,625.5,460.0
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,675.92,496.62
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,724.29,530.72
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,769.14,560.14
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,811.54,585.72
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,848.87,608.82
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,883.16,629.77
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,912.91,648.3
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,939.25,664.69
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,960.17,677.74
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,977.36,688.59
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,987.79,696.08
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,994.27,701.33
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,995.31,702.73
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,992.44,701.91
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,783.3,567.39
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,523.43,383.8
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,565.56,418.17
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,624.51,461.63
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,440.55,330.59
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,262.01,197.45
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,293.1,223.77
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,322.68,248.12
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,521.94,402.65
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,653.39,499.93
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,586.54,452.95
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,521.17,406.14
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,440.62,345.55
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,364.68,285.79
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,268.55,208.08
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,188.27,138.35
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,88.39,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,11.52,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,20.84,8.25
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,32.91,21.94
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,44.76,32.65
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,52.95,40.01
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,62.68,48.44
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,66.73,51.7
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,70.69,54.78
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,73.57,56.98
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,76.32,59.03
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,102.37,61.3
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,156.92,89.44
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,219.58,134.8
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,278.03,181.21
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,339.45,235.93
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,383.0,273.4
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,416.18,299.69
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,444.69,321.7
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,491.9,355.78
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,542.92,392.0
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,575.62,415.19
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,606.71,437.03
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,703.74,508.26
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,797.6,575.65
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,813.58,582.9
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,801.63,571.55
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,871.7,622.84
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,921.34,656.28
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,941.12,669.1
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,957.34,680.1
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,967.98,688.29
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,974.88,694.32
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,974.59,696.81
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,983.86,705.62
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,974.21,701.05
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,960.81,694.38
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,825.19,606.12
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,659.11,489.66
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,615.07,461.41
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,570.32,431.27
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,513.53,392.16
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,439.32,339.6
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,426.27,331.42
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,393.49,308.16
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,348.2,274.73
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,303.23,240.6
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,252.16,200.33
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,202.68,159.96
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,147.47,113.66
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,95.45,67.9
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,39.28,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,19.36,6.86
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,31.84,21.12
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,44.09,32.21
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,51.95,39.23
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,61.19,47.17
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,66.05,51.13
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,70.73,54.82
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,73.61,57.02
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,76.35,59.07
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,104.28,62.33
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,158.99,91.14
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,221.33,136.53
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,279.37,182.96
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,337.3,230.54
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,395.96,278.17
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,452.83,324.03
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,509.59,368.58
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,563.67,409.59
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,616.61,448.57
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,597.43,433.78
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,540.91,391.57
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,474.78,345.9
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,391.31,286.33
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,455.61,333.11
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,534.28,388.19
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,484.37,352.41
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,442.21,322.32
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,722.09,525.9
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,952.39,678.26
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,847.19,606.72
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,700.48,504.03
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,849.63,613.65
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,975.11,698.15
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,962.34,690.43
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,946.01,681.99
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,591.4,443.45
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,179.23,133.66
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,542.66,415.55
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,829.72,616.58
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,783.79,585.19
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,736.35,555.47
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,679.21,517.7
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,621.84,478.96
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,553.4,430.72
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,486.68,381.74
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,401.56,316.43
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,328.46,257.7
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,240.25,185.54
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,162.7,116.71
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,55.76,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.34,6.28
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,32.16,21.29
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,44.71,32.68
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,53.59,40.7
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,62.25,48.29
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,69.41,54.26
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,74.32,58.16
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,77.03,60.11
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,79.61,61.92
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,108.4,65.65
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,162.56,95.13
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,219.02,137.16
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,282.52,189.11
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,339.0,236.65
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,397.07,285.18
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,454.1,332.62
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,511.0,378.71
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,520.75,387.18
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,499.1,369.76
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,601.12,447.46
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,712.99,531.46
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,649.78,481.87
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,536.26,395.24
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,587.32,432.94
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,640.9,471.33
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,642.58,472.25
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,642.26,472.07
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,816.87,601.1
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,951.34,694.35
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,961.74,700.71
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,968.44,705.72
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,981.1,714.83
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,976.26,712.58
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,768.14,570.82
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,521.87,390.23
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,730.87,549.37
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,896.03,667.22
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,862.38,644.93
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,826.13,622.18
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,780.68,593.31
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,733.7,562.98
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,678.33,525.0
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,622.51,486.0
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,553.31,435.97
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,485.91,385.23
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,401.83,319.79
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,330.03,261.27
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,240.34,186.67
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,161.61,114.85
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,55.35,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,10.24,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.57,5.21
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.69,20.0
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,42.61,30.85
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,36.02,25.55
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,34.7,24.5
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,43.44,31.96
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,52.19,39.3
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,95.47,75.92
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,135.12,108.85
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,159.71,121.63
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,198.3,148.87
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,162.16,121.63
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,114.86,85.86
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,225.55,168.54
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,353.94,263.66
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,388.84,290.52
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,423.98,317.37
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,453.25,339.14
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,484.89,362.46
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,523.9,390.86
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,562.53,418.5
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,551.26,409.75
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,539.62,400.57
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,611.8,453.88
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,699.16,516.59
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,491.7,367.53
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,257.27,191.91
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,643.76,487.73
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,966.58,710.64
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,976.93,715.87
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,983.43,720.83
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,983.01,721.38
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,978.71,719.56
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,967.23,713.13
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,952.14,704.46
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,930.94,692.93
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,906.47,679.22
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,881.83,664.09
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,843.86,639.71
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,669.35,518.21
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,492.87,385.3
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,579.85,456.51
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,639.86,503.88
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,572.4,454.9
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,506.64,405.44
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,419.06,336.39
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,337.35,269.33
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,241.83,189.13
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,162.48,114.05
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,55.81,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,9.82,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,17.87,4.15
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,28.95,18.51
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,41.63,30.0
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,46.86,34.89
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,57.1,43.85
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,87.15,69.45
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,115.99,93.51
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,129.31,104.11
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,145.81,117.2
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,169.67,126.44
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,200.77,147.42
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,237.94,171.24
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,294.18,211.68
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,325.39,239.19
