Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,350.65,260.69
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,395.78,294.89
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,444.21,331.39
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,475.6,354.46
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,505.71,376.04
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,543.86,403.95
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,583.02,432.24
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,585.27,433.16
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,576.03,425.93
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,521.46,386.07
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,448.88,332.75
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,505.56,374.92
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,579.12,428.03
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,630.26,465.46
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,698.93,514.56
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,632.85,467.68
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,580.82,430.47
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,639.76,475.24
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,717.71,531.82
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,794.32,588.36
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,850.44,630.64
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,755.84,563.75
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,644.71,485.0
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,629.22,476.7
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,610.88,465.81
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,583.07,448.16
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,552.66,428.38
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,535.04,416.42
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,496.67,389.1
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,437.15,344.93
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,379.2,300.7
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,297.45,236.61
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,235.24,185.59
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,163.69,125.58
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,98.03,64.71
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,32.42,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,17.33,3.13
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,33.19,21.99
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,48.06,35.45
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,63.33,48.92
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,77.2,60.86
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,77.19,60.66
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,79.34,62.19
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,84.41,66.09
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,87.71,68.45
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,118.06,72.28
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,170.12,101.28
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,225.52,142.83
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,283.09,190.04
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,338.16,241.82
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,366.99,269.52
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,383.93,283.97
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,390.79,289.87
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,465.94,344.57
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,556.05,409.27
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,429.9,318.71
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,269.3,199.22
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,378.1,279.49
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,489.19,358.27
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,373.38,274.89
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,242.59,178.8
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,349.42,258.02
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,452.24,331.83
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,510.57,373.97
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,588.02,428.88
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,703.45,512.29
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,819.07,593.62
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,829.66,601.19
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,837.41,607.76
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,758.43,554.59
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,697.99,513.18
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,658.88,488.3
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,618.64,462.13
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,578.12,434.76
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,536.74,406.45
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,642.52,488.07
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,723.83,548.22
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,664.89,507.28
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,605.94,466.58
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,534.53,415.42
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,459.62,360.0
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,379.74,298.27
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,305.75,238.59
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,214.6,163.52
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,131.23,84.14
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,43.03,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,9.39,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,17.06,2.15
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,30.33,19.56
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,43.31,31.39
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,52.23,39.41
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,60.95,46.96
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,68.93,53.53
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,74.6,57.95
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,77.66,60.17
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,80.58,62.24
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,117.57,70.61
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,173.21,103.18
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,228.82,144.87
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,286.67,192.15
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,329.78,236.0
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,342.95,252.45
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,365.28,269.82
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,385.23,284.84
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,436.34,321.64
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,492.46,361.56
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,601.27,442.51
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,723.09,531.52
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,703.9,513.87
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,654.67,475.45
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,573.33,417.95
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,478.75,349.63
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,540.1,394.13
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,591.35,430.56
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,790.29,575.07
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,963.25,692.4
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,971.98,697.08
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,976.94,700.91
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,974.61,699.84
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,968.53,696.57
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,940.14,679.46
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,899.89,654.71
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,809.2,594.55
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,726.1,538.15
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,565.18,424.82
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,409.49,310.52
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,397.94,304.85
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,384.41,296.94
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,343.57,266.81
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,303.38,236.74
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,259.81,203.77
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,216.95,170.49
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,170.52,133.3
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,114.57,87.62
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,69.52,49.9
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,20.48,7.83
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,7.26,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,13.99,0.0
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,32.63,21.41
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,51.04,37.94
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,27.9,18.52
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,4.94,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,47.2,34.85
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,87.98,69.02
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,113.65,85.85
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,139.93,105.87
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,105.12,78.24
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,66.56,47.66
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,115.26,85.66
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,163.63,122.52
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,301.77,225.21
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,462.65,341.68
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,477.96,351.72
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,484.8,355.68
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,414.23,305.08
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,326.02,240.49
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,424.64,312.13
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,538.8,391.39
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,598.37,432.77
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,672.55,483.58
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,627.56,452.21
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,589.59,425.84
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,680.9,490.35
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,759.5,544.4
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,862.71,615.88
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,955.32,677.7
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,951.53,677.12
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,944.2,675.44
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,938.98,673.91
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,929.63,669.84
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,569.52,426.58
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,159.17,118.08
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,135.0,100.56
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,110.94,82.12
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,98.53,72.87
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,86.12,63.47
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,369.53,291.78
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,578.86,450.02
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,508.17,397.02
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,440.31,346.27
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,358.7,282.9
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,283.24,221.71
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,195.18,148.29
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,99.85,55.37
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,35.35,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,30.94,20.05
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.01,33.79
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,56.57,43.29
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,66.84,52.21
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,73.23,57.43
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,79.45,62.3
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,111.94,89.2
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,143.11,114.41
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,170.56,124.82
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,206.23,146.07
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,247.18,178.23
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,279.06,204.18
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,322.7,236.23
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,369.28,270.56
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,331.17,245.18
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,273.7,203.56
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,392.9,290.92
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,530.17,387.93
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,621.69,454.63
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,724.18,528.59
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,761.16,553.21
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,799.39,578.46
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,737.52,532.81
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,639.32,462.01
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,784.49,565.64
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,918.54,656.48
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,935.41,666.7
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,948.78,675.96
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,809.49,581.74
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,633.43,459.01
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,650.49,473.84
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,686.6,500.05
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,810.91,590.92
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,918.65,666.89
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,787.19,579.44
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,648.16,483.32
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,727.76,545.07
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,786.77,589.92
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,636.24,484.62
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,485.38,374.78
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,535.13,415.64
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,557.53,435.11
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,485.66,381.85
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,416.81,329.56
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,333.56,263.93
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,244.82,191.95
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,161.99,122.44
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,79.63,38.11
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,27.22,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,31.65,20.49
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,47.91,35.25
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,59.6,45.68
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,71.48,55.95
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,79.37,62.53
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,87.0,68.69
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,92.2,72.68
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,97.18,76.4
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,135.73,85.89
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,187.61,117.16
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,241.41,157.96
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,297.8,204.0
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,353.08,249.69
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,410.03,296.11
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,441.89,325.09
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,449.55,332.88
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,461.41,341.48
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,467.55,345.11
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,515.16,379.71
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,571.4,419.82
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,604.7,442.45
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,638.22,465.07
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,684.04,497.78
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,731.41,531.24
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,840.12,609.74
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,933.84,673.95
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,827.14,599.43
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,672.52,488.77
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,665.66,485.71
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,657.21,480.71
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,836.22,610.85
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,972.41,703.72
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,953.55,691.55
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,939.12,683.64
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,913.43,669.39
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,884.78,653.21
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,847.19,629.94
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,807.28,604.95
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,651.46,497.44
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,496.61,384.11
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,450.3,351.44
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,403.71,317.27
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,349.6,276.51
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,296.86,235.58
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,237.6,187.95
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,181.57,141.41
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,106.7,78.73
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,42.07,13.76
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,14.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,8.11,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.81,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,26.44,16.12
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,37.01,25.96
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,54.16,41.02
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,75.86,59.7
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,92.46,73.67
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,104.98,83.89
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,120.53,96.44
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,135.71,108.45
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,164.3,123.54
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,199.13,147.83
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,225.53,167.81
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,251.97,188.18
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,286.21,213.54
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,320.9,239.19
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,324.79,242.78
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,322.05,240.95
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,421.11,314.13
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,537.16,398.27
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,537.71,397.9
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,526.24,388.92
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,672.78,498.75
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,815.26,600.78
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,851.0,624.02
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,883.75,645.88
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,829.82,606.82
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,728.86,531.58
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,434.79,325.16
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,101.1,72.82
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,126.19,92.61
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,151.75,112.41
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,135.67,100.07
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,119.51,87.67
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,145.01,107.64
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,171.31,128.17
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,248.53,188.1
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,316.51,240.26
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,407.41,311.45
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,474.32,364.01
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,512.95,395.96
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,525.68,409.18
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,588.96,459.86
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,627.92,490.23
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,555.71,438.0
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,485.81,385.2
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,397.59,315.52
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,315.42,247.69
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,209.17,157.89
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,108.18,30.59
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,36.48,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,4.69,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,9.06,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,25.23,14.98
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,40.83,29.04
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,58.4,44.53
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,75.82,59.66
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,94.41,75.34
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,110.89,88.89
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,123.2,98.69
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,137.98,110.36
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,160.33,118.13
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,207.22,147.48
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,215.42,158.22
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,206.2,155.39
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,274.65,204.72
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,360.26,267.42
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,332.47,248.57
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,291.02,218.12
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,260.09,194.54
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,223.62,166.61
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,404.51,303.15
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,601.9,445.98
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,713.74,528.96
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,820.08,605.07
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,633.41,470.99
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,370.6,273.3
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,548.84,406.04
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,737.85,539.72
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,875.61,640.26
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,977.61,709.38
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,986.27,714.92
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,991.05,718.76
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,989.93,718.92
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,984.98,716.78
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,966.31,705.79
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,939.13,689.32
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,912.16,674.14
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,882.24,656.91
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,842.12,631.53
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,799.94,604.54
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,429.49,336.72
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,49.72,34.34
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,43.04,29.27
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,36.37,23.98
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,30.13,19.02
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,23.91,13.98
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,133.95,105.59
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,227.01,178.2
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,139.68,103.38
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,42.6,1.07
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,14.91,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,8.11,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,14.99,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,29.86,18.66
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,43.88,31.59
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,53.14,39.94
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,62.21,47.82
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,67.79,52.47
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,74.24,57.7
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,77.36,60.12
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,80.36,62.4
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,124.19,73.3
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,179.22,107.48
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,235.81,151.53
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,294.56,200.64
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,356.65,252.63
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,415.49,301.52
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,440.75,326.58
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,436.67,325.66
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,527.26,393.94
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,638.67,477.29
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,630.89,469.15
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,591.94,437.59
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,625.14,460.73
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,658.29,483.2
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,781.99,575.09
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,889.44,650.32
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,917.63,668.38
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,942.45,684.76
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,865.71,631.3
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,739.01,538.8
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,884.75,646.26
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,988.09,716.53
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,986.56,715.37
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,994.44,721.32
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,975.97,710.14
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,953.98,696.96
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,784.09,582.49
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,601.45,450.46
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,726.77,546.84
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,827.28,619.21
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,777.19,586.23
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,725.88,552.91
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,661.71,508.67
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,598.03,463.83
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,521.05,407.82
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,442.04,348.0
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,352.77,277.51
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,271.42,210.56
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,172.62,126.75
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,61.78,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,30.77,19.39
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,47.11,34.44
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,56.96,43.36
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,66.96,52.09
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,70.18,54.74
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,74.52,58.18
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,77.67,60.52
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,80.71,62.7
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,124.3,71.94
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,179.37,105.62
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,243.66,155.9
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,304.35,206.74
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,363.67,256.81
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,424.68,307.49
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,483.84,356.33
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,542.49,403.37
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,598.01,445.95
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,652.64,486.51
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,703.0,523.84
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,751.38,558.9
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,794.16,587.22
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,833.91,612.4
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,870.35,636.41
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,903.79,658.34
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,931.37,675.01
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,955.48,689.41
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,973.64,701.07
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,988.08,710.44
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,995.27,715.6
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,998.6,718.48
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,1009.69,726.23
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,1003.3,722.8
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,988.13,714.32
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,969.33,703.66
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,943.37,689.16
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,914.21,672.56
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,879.91,651.46
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,837.66,624.86
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,787.03,592.64
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,735.14,559.05
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,670.13,514.34
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,605.66,469.05
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,527.53,413.32
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,452.22,356.75
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,353.53,278.84
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,268.7,208.81
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,167.8,122.28
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,53.63,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.16,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,31.0,19.46
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,48.85,35.88
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,61.44,47.17
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,72.22,56.58
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,75.59,59.35
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,79.03,62.02
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,84.7,66.46
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,88.12,68.93
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,131.03,78.08
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,184.22,110.84
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,241.72,155.86
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,301.43,205.77
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,363.75,257.7
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,423.75,307.29
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,482.25,354.7
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,540.53,400.38
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,594.97,441.9
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,649.65,482.27
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,699.62,518.92
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,747.69,553.36
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,793.36,583.59
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,837.07,611.22
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,874.37,635.31
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,908.6,657.27
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,936.84,675.54
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,961.58,691.6
