Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,980.8,703.82
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,996.22,713.73
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,1004.3,719.42
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,1008.42,722.79
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,1006.59,722.54
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,1000.86,720.0
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,985.02,711.11
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,977.99,708.16
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,953.1,694.68
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,924.94,679.16
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,886.95,655.99
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,846.45,630.98
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,797.04,599.69
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,751.15,570.38
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,688.85,529.01
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,626.86,486.74
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,550.52,432.11
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,476.89,376.48
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,384.62,303.52
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,299.08,232.68
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,188.76,136.48
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,55.58,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,13.48,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,25.83,15.23
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,38.29,26.96
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,48.19,35.87
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,55.75,42.48
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,70.56,55.03
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,85.83,67.64
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,90.56,71.33
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,105.81,83.74
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,141.37,106.82
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,173.81,130.18
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,194.3,145.59
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,215.36,161.61
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,291.26,210.64
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,419.79,303.36
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,447.64,329.56
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,445.73,330.43
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,535.18,398.18
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,644.24,480.0
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,689.71,513.82
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,736.66,548.31
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,781.68,580.28
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,824.87,609.8
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,860.87,633.8
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,893.87,655.79
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,922.31,675.11
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,947.4,692.31
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,965.16,704.12
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,979.18,713.64
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,988.38,720.55
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,993.73,725.14
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,914.89,673.63
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,800.95,592.28
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,637.85,477.65
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,452.34,341.97
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,589.94,447.37
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,678.95,515.01
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,774.84,587.85
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,839.58,633.73
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,791.13,601.86
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,745.53,572.35
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,682.96,529.23
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,620.81,485.44
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,546.26,432.04
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,474.37,377.61
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,379.67,301.43
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,292.24,227.98
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,184.52,131.61
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,54.33,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,25.48,15.02
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,38.31,27.27
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,46.73,35.03
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,56.64,43.79
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,62.5,48.69
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,68.15,53.23
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,71.23,55.55
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,74.21,57.73
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,127.5,73.9
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,184.98,111.63
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,247.79,171.42
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,282.43,207.88
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,336.01,242.76
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,426.32,308.62
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,484.12,355.18
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,541.78,400.34
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,556.46,410.97
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,543.06,399.37
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,642.39,473.16
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,750.03,551.14
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,792.1,578.28
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,839.65,607.77
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,876.91,631.38
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,911.08,652.96
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,939.18,669.29
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,963.76,683.38
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,983.28,695.72
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,999.01,705.83
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,1007.85,712.4
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,1012.73,716.74
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,1010.62,716.34
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,1004.58,713.71
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,987.65,704.43
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,979.54,700.96
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,954.4,688.06
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,925.99,673.17
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,889.06,651.29
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,849.54,627.55
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,800.37,597.36
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,754.67,569.04
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,692.39,527.7
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,630.3,485.39
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,554.1,431.54
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,480.62,376.68
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,388.97,304.59
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,304.07,234.33
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,192.55,132.97
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,55.91,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,24.04,13.74
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,38.11,27.04
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,45.98,34.28
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,53.68,41.07
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,58.56,45.1
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,63.31,48.85
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,66.28,51.09
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,69.8,53.75
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,125.19,70.11
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,189.0,112.35
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,247.83,158.46
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,308.57,208.77
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,368.43,258.45
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,429.01,307.6
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,488.0,354.82
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,546.72,400.4
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,600.27,440.18
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,653.39,478.33
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,653.02,475.42
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,615.94,446.34
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,656.27,475.47
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,706.35,510.15
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,575.6,418.52
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,412.39,301.34
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,571.75,416.61
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,740.86,531.06
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,741.66,530.35
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,740.28,529.76
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,890.72,635.87
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,997.81,705.23
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,1008.67,711.75
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,1002.33,708.82
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,987.0,701.26
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,968.04,691.57
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,941.56,677.94
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,911.91,662.26
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,873.01,639.61
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,837.29,618.84
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,786.04,587.11
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,733.6,554.03
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,669.73,511.4
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,606.36,467.9
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,528.0,412.04
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,452.59,354.91
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,356.2,278.87
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,266.95,205.17
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,162.54,107.89
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,36.45,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.41,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,12.76,4.49
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,22.28,13.32
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,34.31,23.95
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,46.28,34.36
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,58.62,44.88
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,70.86,55.08
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,102.23,81.12
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,132.4,105.55
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,162.22,120.67
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,202.75,147.95
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,238.28,173.98
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,276.66,202.62
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,255.23,188.87
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,220.36,163.95
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,218.38,162.39
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,215.63,160.11
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,232.27,171.89
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,249.32,183.76
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,265.6,195.42
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,282.21,207.29
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,398.99,291.01
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,527.32,378.53
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,522.87,374.43
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,502.72,360.96
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,459.08,331.34
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,412.57,299.22
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,437.24,317.72
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,462.55,336.2
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,498.52,362.01
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,555.49,401.71
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,797.53,575.4
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,981.41,697.02
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,974.55,693.22
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,951.39,681.32
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,924.59,666.62
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,894.71,649.87
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,861.43,631.21
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,820.21,606.94
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,769.08,575.53
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,716.85,542.7
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,651.02,498.58
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,585.93,453.62
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,506.96,396.3
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,431.13,338.25
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,331.53,259.4
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,246.63,188.66
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,135.91,84.87
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,11.95,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,23.58,12.89
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,36.09,24.95
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,46.33,34.19
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,54.35,41.26
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,58.42,44.7
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,62.46,47.95
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,65.44,50.2
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,72.15,55.55
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,126.62,71.23
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,184.29,109.89
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,238.06,164.78
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,258.85,191.89
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,267.23,198.95
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,271.5,202.38
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,328.39,244.34
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,393.46,292.02
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,391.61,290.06
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,380.85,281.49
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,419.05,309.38
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,466.9,343.75
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,395.81,291.63
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,326.28,240.11
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,482.4,355.11
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,636.54,464.01
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,804.17,585.2
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,937.16,676.07
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,967.82,695.23
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,982.13,704.71
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,849.85,616.29
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,690.22,502.33
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,847.86,618.56
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,980.91,708.5
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,964.19,698.24
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,944.0,687.01
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,785.4,582.94
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,613.74,460.95
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,726.24,547.99
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,813.91,611.37
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,762.35,577.53
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,709.72,543.25
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,650.27,502.38
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,590.84,460.41
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,512.38,402.69
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,437.01,344.1
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,343.8,269.25
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,256.96,196.31
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,148.84,86.94
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,27.83,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,25.61,14.3
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,42.58,30.39
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,57.82,43.98
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,72.7,56.93
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,81.41,64.14
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,90.98,71.8
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,98.04,77.31
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,109.2,86.1
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,155.76,99.23
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,206.75,133.04
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,258.1,180.06
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,287.27,209.37
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,343.2,247.87
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,426.45,308.84
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,379.42,280.0
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,295.9,219.73
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,332.15,246.21
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,370.57,273.6
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,412.49,303.92
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,464.65,341.24
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,633.05,464.18
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,809.22,587.08
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,842.94,608.49
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,874.05,629.07
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,897.82,645.0
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,918.35,658.86
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,932.61,668.39
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,943.43,675.71
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,943.75,676.79
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,940.35,675.5
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,830.05,600.49
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,705.55,514.52
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,810.14,591.66
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,897.94,654.1
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,866.51,635.47
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,832.41,615.87
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,782.43,584.02
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,739.52,556.69
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,684.73,520.64
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,629.73,483.48
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,567.12,439.38
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,505.48,394.67
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,428.01,336.24
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,354.59,278.8
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,256.96,200.76
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,180.18,136.27
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,88.74,44.34
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,10.24,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,22.45,11.65
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,35.35,24.18
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,46.04,33.78
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,54.49,41.19
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,59.31,45.26
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,64.04,49.08
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,67.32,51.57
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,77.51,51.96
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,131.99,74.51
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,189.86,113.56
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,252.58,162.7
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,312.01,211.33
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,371.24,259.83
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,431.37,307.81
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,444.71,322.74
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,422.05,307.94
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,447.92,326.1
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,472.74,342.76
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,608.38,441.07
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,748.83,539.66
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,629.72,453.34
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,439.56,316.03
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,685.71,493.95
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,905.14,637.31
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,826.34,583.03
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,697.35,493.46
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,856.2,606.23
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,986.61,689.58
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,994.26,692.72
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,998.07,695.04
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,759.47,544.05
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,441.47,321.51
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,736.85,537.56
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,959.85,685.29
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,933.06,667.67
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,903.14,650.58
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,863.44,627.52
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,827.05,606.39
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,775.28,574.9
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,722.42,542.02
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,656.79,498.18
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,591.86,453.5
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,511.43,396.62
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,434.33,338.39
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,339.51,262.99
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,251.47,189.1
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,123.82,52.71
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,10.24,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,22.09,11.15
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,34.07,23.05
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,41.7,30.06
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,49.18,36.65
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,54.26,40.87
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,59.2,44.8
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,62.01,46.91
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,73.63,47.42
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,129.58,71.08
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,193.24,114.64
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,256.04,172.39
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,295.48,210.41
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,326.69,234.74
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,350.82,252.7
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,435.65,312.47
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,549.34,393.27
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,604.13,432.18
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,657.55,469.5
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,703.08,501.25
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,750.41,533.38
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,792.59,560.05
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,832.18,584.42
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,867.19,606.37
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,899.25,626.49
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,841.7,588.48
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,734.76,515.4
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,875.87,613.83
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,979.27,679.44
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,689.5,493.86
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,295.96,214.65
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,684.37,498.64
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,990.06,695.86
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,967.11,680.23
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,940.69,666.04
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,918.45,655.8
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,886.2,638.99
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,845.34,615.11
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,802.37,589.51
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,748.32,556.27
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,693.38,521.67
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,626.65,476.69
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,560.71,430.88
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,472.91,367.63
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,397.09,309.96
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,302.17,234.11
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,216.59,161.81
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,107.12,31.54
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,23.12,11.64
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,37.37,25.77
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,47.91,35.31
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,58.22,44.35
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,63.93,49.2
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,70.64,54.7
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,74.34,57.53
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,87.69,58.63
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,139.75,81.55
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,195.7,119.9
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,252.91,165.16
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,312.32,213.89
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,371.18,262.16
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,433.58,311.68
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,490.33,356.03
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,547.03,398.65
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,601.2,437.25
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,654.44,473.6
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,703.54,506.28
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,750.9,536.49
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,791.3,559.6
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,837.83,584.62
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,873.5,604.09
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,906.08,621.43
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,933.06,634.9
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,956.57,646.27
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,902.29,614.69
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,810.07,555.04
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,921.75,632.59
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,999.72,680.45
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,937.47,645.57
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,840.38,586.85
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,805.03,567.95
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,767.6,546.46
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,850.81,606.35
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,907.11,643.32
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,868.37,620.86
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,827.2,597.6
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,780.2,569.98
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,727.35,537.82
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,663.15,496.41
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,599.53,453.91
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,518.0,397.48
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,440.06,339.82
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,340.54,261.72
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,249.84,185.08
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,119.08,14.35
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,9.39,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,20.96,9.78
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,35.01,23.77
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,42.59,30.78
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,50.05,37.38
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,53.26,40.02
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,56.53,42.55
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,59.14,44.52
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,79.58,50.0
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,135.15,74.08
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,194.16,114.45
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,254.43,162.34
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,316.5,213.43
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,377.27,263.46
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,440.56,313.96
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,498.92,360.0
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,556.72,404.04
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,611.83,444.08
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,665.73,481.88
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,715.86,517.27
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,763.93,550.07
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,808.35,577.5
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,850.25,603.01
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,886.04,625.7
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,918.63,646.37
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,945.97,664.26
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,969.74,680.06
