Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,1006.35,750.96
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,977.89,734.74
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,957.18,723.84
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,916.55,698.01
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,873.35,670.24
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,818.3,633.43
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,761.98,594.92
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,691.15,544.81
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,620.96,493.25
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,536.24,429.19
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,450.9,360.49
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,331.02,257.63
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,210.01,70.03
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,81.02,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,13.4,0.0
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,27.21,17.61
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,34.03,24.39
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,40.82,30.72
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,49.32,38.35
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,54.12,42.51
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,57.04,44.89
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,92.12,52.06
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,152.75,86.6
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,216.36,135.39
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,284.57,193.55
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,349.49,250.38
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,412.89,305.02
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,476.38,358.07
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,537.35,407.15
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,597.52,453.62
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,654.78,496.47
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,710.4,536.61
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,761.89,573.26
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,811.01,605.6
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,856.4,633.92
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,899.01,660.04
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,935.28,683.07
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,968.07,703.82
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,995.32,720.31
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,1018.74,734.44
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,1035.74,745.38
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,1048.66,753.95
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,1054.45,758.97
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,1056.08,761.64
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,1051.49,759.92
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,1042.84,755.88
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,1025.68,747.29
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,1004.8,736.46
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,975.69,719.72
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,943.37,700.89
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,912.74,683.09
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,868.77,656.03
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,812.86,619.65
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,755.77,581.62
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,684.48,532.62
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,613.97,482.12
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,528.51,418.78
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,442.62,350.7
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,321.85,247.3
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,198.05,30.33
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,76.52,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,14.02,0.0
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,27.82,17.95
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,40.36,29.72
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,52.51,40.75
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,62.0,49.17
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,71.14,57.04
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,89.67,72.82
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,129.21,92.42
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,169.83,117.01
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,218.83,153.21
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,259.64,190.1
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,287.74,215.88
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,250.52,190.54
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,194.0,148.37
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,259.71,198.22
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,330.18,250.03
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,304.77,230.11
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,268.8,202.61
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,529.44,399.8
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,791.55,580.48
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,736.22,535.43
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,630.08,457.64
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,637.37,462.94
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,626.62,455.12
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,540.28,394.5
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,429.2,315.71
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,539.21,395.42
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,633.21,459.87
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,856.32,612.26
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,1024.95,713.75
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,796.11,572.1
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,510.9,376.76
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,557.0,415.75
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,622.6,464.54
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,409.47,312.12
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,184.96,141.16
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,105.64,79.86
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,34.74,22.8
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,30.16,19.23
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,25.58,15.58
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,21.43,12.21
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,17.29,8.79
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,13.16,5.33
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,9.03,1.81
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,5.33,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.64,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.85,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,14.81,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,29.42,19.19
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,42.11,31.19
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,52.51,40.73
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,59.08,46.6
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,65.47,52.1
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,69.2,55.0
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,104.76,63.45
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,161.23,96.53
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,221.38,141.88
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,282.02,192.02
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,344.86,244.7
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,409.35,297.98
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,471.07,347.7
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,530.64,394.73
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,589.98,440.02
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,645.77,480.79
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,700.26,519.35
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,750.64,554.66
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,799.08,587.81
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,842.14,614.87
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,891.66,645.69
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,928.06,668.35
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,961.12,688.93
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,987.78,704.1
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1010.7,716.98
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,1027.33,727.47
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,1039.98,735.71
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,1045.04,739.49
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,1046.02,741.03
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,1039.8,738.35
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,1029.61,733.48
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,1007.99,722.42
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,995.03,716.98
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,964.12,699.38
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,930.09,679.86
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,885.77,653.43
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,839.18,625.12
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,786.16,591.95
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,727.15,553.69
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,653.15,503.37
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,580.61,451.83
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,484.6,380.9
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,394.06,308.82
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,272.64,204.02
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,144.66,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,15.16,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,30.03,19.42
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.56,30.42
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,52.87,40.68
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,62.15,48.88
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,68.4,54.21
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,72.72,57.58
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,108.85,66.75
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,162.67,98.21
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,221.02,142.0
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,280.35,191.41
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,341.98,243.65
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,402.11,293.87
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,465.15,344.85
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,477.65,357.52
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,461.48,346.03
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,471.91,353.37
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,469.09,350.38
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,499.93,372.79
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,531.23,395.13
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,703.69,521.58
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,872.65,637.69
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,907.38,658.75
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,938.93,678.9
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,965.99,696.66
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,989.57,712.31
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,1004.75,722.23
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,1016.05,729.91
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,1020.23,732.33
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,1020.46,732.48
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,1013.31,730.56
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,1002.33,726.41
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,980.59,714.03
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,955.39,699.55
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,929.68,684.78
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,894.44,663.63
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,848.14,634.86
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,799.97,604.39
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,739.07,564.19
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,677.73,522.67
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,601.28,468.69
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,526.51,413.73
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,430.86,340.51
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,340.92,267.3
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,228.71,168.33
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,79.43,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,16.1,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,31.54,20.22
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,44.53,32.47
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,57.42,44.03
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,63.92,49.79
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,70.35,55.23
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,77.32,60.96
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,112.79,70.45
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,163.9,112.99
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,184.13,138.81
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,187.58,142.61
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,187.31,143.17
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,276.23,209.56
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,387.71,293.62
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,392.24,298.23
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,390.04,296.81
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,427.65,324.52
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,467.08,353.05
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,504.88,380.96
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,544.22,409.75
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,702.26,528.04
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,845.77,629.42
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,809.1,600.67
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,722.5,535.61
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,856.89,633.47
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,955.79,698.94
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,845.6,623.19
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,693.6,512.66
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,857.47,634.05
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,999.74,729.14
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,992.35,723.85
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,981.2,717.59
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,960.52,703.85
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,936.46,688.11
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,904.3,668.08
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,869.3,646.15
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,830.44,621.49
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,783.97,591.32
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,724.94,551.74
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,665.57,510.96
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,590.04,456.52
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,516.42,401.56
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,419.37,328.18
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,328.29,254.69
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,212.35,151.83
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,63.63,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,14.4,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,28.52,17.56
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,39.01,27.62
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,49.34,36.91
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,56.28,43.02
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,60.91,46.92
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,64.82,50.06
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,103.93,60.52
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,157.68,92.26
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,216.24,136.61
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,279.57,189.1
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,340.72,240.6
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,400.92,290.75
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,462.21,340.28
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,521.16,386.45
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,579.7,430.59
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,631.76,468.88
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,684.32,506.22
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,732.87,540.46
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,779.33,571.48
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,822.91,598.54
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,864.16,623.75
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,898.4,645.03
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,929.43,664.18
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,954.67,678.72
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,976.33,691.06
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,990.9,700.44
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,1001.62,707.64
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,1006.92,712.18
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,1008.34,714.54
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,1001.27,711.24
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,990.41,705.82
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,984.34,704.12
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,962.51,692.46
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,931.24,675.75
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,897.01,657.0
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,853.13,630.66
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,807.15,602.43
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,747.9,563.89
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,693.66,527.84
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,619.61,476.5
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,547.38,424.2
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,451.08,351.52
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,360.84,278.36
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,236.42,165.24
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,78.2,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,14.03,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,27.81,16.85
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,37.6,26.4
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,49.32,36.88
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,51.34,38.77
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,53.71,40.75
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,56.87,43.29
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,98.34,54.26
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,162.29,107.95
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,191.58,142.58
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,232.26,172.17
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,281.72,209.03
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,326.34,242.86
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,374.05,278.69
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,410.36,305.77
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,447.26,332.72
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,568.13,422.21
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,696.53,515.47
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,746.58,550.62
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,794.37,582.23
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,748.67,546.8
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,650.59,473.52
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,809.58,588.78
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,943.58,676.91
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,757.46,551.58
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,484.63,355.03
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,578.16,424.49
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,675.16,493.03
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,874.95,634.34
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,1025.6,729.88
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,860.0,624.43
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,641.5,472.35
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,820.32,604.56
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,968.95,703.02
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,937.0,682.79
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,902.07,662.16
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,855.92,633.82
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,807.8,603.72
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,753.55,568.59
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,694.02,528.76
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,614.53,473.38
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,537.38,417.22
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,438.62,342.43
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,346.19,267.05
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,216.83,146.57
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,59.21,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,14.08,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,27.25,16.27
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,35.98,25.0
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,44.58,32.8
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,46.5,34.61
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,48.73,36.48
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,52.7,39.73
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,69.24,51.1
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,109.53,66.37
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,215.13,133.63
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,198.15,138.67
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,133.01,100.49
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,152.03,114.95
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,171.75,129.74
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,181.98,137.41
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,192.49,145.32
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,433.13,331.35
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,685.8,517.32
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,668.21,500.52
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,603.23,450.33
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,631.1,470.3
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,658.13,489.01
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,611.22,454.37
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,541.17,403.0
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,761.41,568.59
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,958.75,707.31
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,972.36,717.82
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,982.23,727.26
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,797.53,599.65
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,565.81,427.9
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,784.74,596.42
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,965.53,727.37
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,684.8,527.17
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,353.74,273.07
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,274.8,213.32
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,179.7,138.76
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,259.71,204.82
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,341.06,270.88
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,479.1,385.24
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,609.68,489.61
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,526.39,426.19
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,452.89,368.18
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,357.12,289.47
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,269.0,213.56
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,139.32,91.21
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,9.39,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,14.08,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,25.64,15.39
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,37.32,27.01
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,47.1,36.14
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,52.7,41.21
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,58.23,45.97
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,61.93,49.03
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,105.48,61.82
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,161.32,97.46
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,220.99,144.96
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,284.9,199.82
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,346.76,253.74
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,407.34,305.49
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,468.93,356.41
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,527.96,404.3
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,586.65,450.23
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,642.58,492.69
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,693.16,530.05
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,742.23,564.93
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,789.24,596.23
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,831.49,623.27
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,871.04,648.14
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,857.09,637.59
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,808.61,600.33
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,908.58,671.76
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,983.24,719.32
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,997.65,728.61
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,1008.23,736.06
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,1013.31,738.67
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,1014.5,738.97
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,1019.36,743.35
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,1007.82,737.22
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,982.71,722.46
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,954.21,705.6
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,921.06,686.96
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,885.01,666.16
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,848.0,643.12
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,802.56,613.81
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,741.31,572.51
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,679.78,529.89
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,606.81,477.2
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,535.41,423.28
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,434.32,344.56
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,339.77,265.13
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,208.8,129.51
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,58.57,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,11.52,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,22.38,12.64
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,31.59,22.09
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,38.78,28.9
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,43.48,33.19
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,48.17,37.26
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,65.34,52.15
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,116.76,75.78
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,168.81,111.22
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,221.8,153.61
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,273.67,196.89
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,328.24,242.83
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,401.74,300.72
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,492.01,372.0
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,554.27,423.04
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,615.68,471.84
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,673.65,515.76
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,729.9,556.96
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,782.39,593.67
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,832.43,626.2
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,877.09,654.93
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,918.59,681.29
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,955.69,705.55
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,989.28,727.45
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,1015.77,745.12
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,1038.32,760.38
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,1055.38,771.8
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,1068.3,780.75
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,1072.96,785.0
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,1073.39,786.79
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,1068.13,786.22
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,1058.8,783.21
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,1038.82,771.85
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,1015.14,758.21
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,984.25,740.06
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,950.21,719.73
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,914.97,697.05
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,866.7,665.08
