Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,806.78,624.88
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,745.96,582.89
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,665.64,524.95
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,593.62,470.48
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,489.52,390.29
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,392.39,308.7
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,197.02,113.33
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,12.38,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,24.05,13.9
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,32.62,23.11
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,41.08,31.1
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,46.32,35.89
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,51.51,40.41
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,59.83,47.51
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,109.84,61.84
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,170.57,100.57
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,234.93,151.1
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,299.15,205.2
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,365.1,260.71
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,431.55,315.21
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,496.12,366.22
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,557.86,414.23
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,618.84,459.77
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,676.52,500.85
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,732.59,539.3
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,784.54,573.72
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,834.16,603.7
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,879.66,630.54
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,922.35,655.25
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,958.23,677.76
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,990.57,698.17
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,1016.85,713.56
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,1039.24,726.71
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,1055.21,737.57
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,1067.07,746.2
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,1071.65,750.68
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,1072.06,752.91
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,1064.2,749.4
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,1052.29,743.69
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,1033.33,735.66
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,1010.67,725.32
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,989.26,716.3
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,953.05,697.64
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,906.52,670.59
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,857.73,641.44
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,795.76,602.6
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,733.02,561.82
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,659.1,510.06
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,581.62,453.03
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,476.18,373.74
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,377.88,292.3
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,188.81,93.79
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,11.95,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,23.18,12.78
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,31.77,22.04
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,40.25,29.97
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,45.49,34.71
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,50.67,39.18
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,58.91,46.14
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,109.25,60.75
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,168.38,98.37
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,231.05,147.48
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,294.48,201.01
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,359.67,256.19
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,423.05,308.36
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,487.47,359.28
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,548.31,406.31
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,608.5,451.03
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,665.0,491.92
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,719.98,530.44
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,770.68,566.02
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,819.04,597.47
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,863.17,624.7
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,904.54,649.91
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,939.65,672.31
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,971.31,692.57
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,997.89,709.01
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,1020.7,723.19
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,1035.66,732.73
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,1046.55,740.0
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,1051.8,744.69
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,1052.95,747.1
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,1045.39,743.66
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,1033.85,737.99
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,1012.73,727.13
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,988.14,714.17
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,966.95,704.22
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,931.09,684.61
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,885.66,657.12
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,838.05,627.69
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,776.08,587.77
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,713.45,546.03
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,640.35,494.29
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,563.81,437.41
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,458.32,357.58
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,360.25,275.62
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,178.85,70.37
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,13.23,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.83,14.24
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,35.51,24.75
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,45.02,33.52
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,50.0,37.99
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,55.0,42.23
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,58.15,44.8
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,107.87,59.92
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,171.44,114.12
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,203.44,150.03
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,220.1,165.67
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,228.44,173.93
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,278.44,211.17
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,334.26,252.62
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,454.71,342.75
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,600.0,450.92
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,655.4,491.67
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,709.31,530.59
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,759.0,566.38
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,806.41,598.06
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,849.23,625.05
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,889.2,649.85
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,923.87,671.98
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,955.2,691.86
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,980.13,706.53
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,1001.34,718.87
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,1016.36,728.41
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,1027.45,735.62
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,1031.38,738.47
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,1031.31,739.01
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,1023.3,734.72
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,1011.45,728.22
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,1002.65,723.87
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,978.28,709.62
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,944.86,690.6
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,908.49,669.55
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,861.74,639.98
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,812.99,608.66
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,750.56,566.87
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,694.01,528.0
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,612.95,469.96
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,534.33,411.1
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,427.53,330.24
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,328.33,247.06
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,162.75,41.15
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,8.11,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,15.68,6.19
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,31.66,21.4
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,47.18,35.38
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,63.92,50.13
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,80.48,64.41
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,95.91,77.38
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,113.86,87.55
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,140.36,106.84
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,173.97,131.58
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,198.2,150.08
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,223.1,169.0
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,259.23,196.07
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,301.82,227.8
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,366.86,275.91
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,447.52,334.93
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,560.52,418.81
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,690.17,513.05
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,704.66,521.56
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,696.92,514.97
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,783.88,578.2
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,856.76,627.64
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,832.07,610.32
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,771.94,566.39
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,698.87,514.34
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,616.63,454.81
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,666.83,492.42
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,697.28,515.92
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,667.51,495.32
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,613.86,458.55
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,545.76,409.82
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,476.68,359.52
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,580.31,438.95
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,657.63,497.8
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,586.29,447.3
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,515.71,397.06
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,469.34,364.16
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,403.39,316.09
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,532.82,418.16
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,617.68,481.77
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,534.52,419.58
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,454.04,357.84
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,345.67,271.21
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,251.3,189.47
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,123.25,7.7
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,12.8,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,23.21,11.46
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,34.18,23.42
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,45.0,33.31
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,64.45,50.36
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,85.47,68.44
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,101.65,82.0
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,125.84,95.08
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,116.58,87.99
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,99.75,75.61
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,88.82,66.46
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,77.28,56.89
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,83.11,61.27
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,88.98,65.62
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,275.92,210.71
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,480.62,362.24
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,470.59,352.93
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,440.88,329.79
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,501.26,374.3
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,578.48,429.27
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,616.98,455.29
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,656.24,481.76
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,800.28,584.56
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,917.68,661.82
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,941.54,674.63
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,961.95,686.27
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,975.44,695.05
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,997.63,709.48
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,1001.27,713.04
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,1001.05,714.57
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,991.95,710.07
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,979.11,703.46
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,958.34,691.97
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,934.17,678.42
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,900.02,658.39
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,863.13,636.45
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,821.24,611.34
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,771.8,580.47
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,707.25,537.72
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,642.82,493.65
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,559.82,434.12
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,479.58,373.72
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,370.94,288.74
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,270.46,201.9
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,130.49,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,12.38,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,22.45,10.44
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,33.45,22.72
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,44.32,32.68
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,52.62,40.13
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,58.58,45.32
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,62.64,48.69
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,112.76,65.37
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,138.66,93.46
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,127.36,97.4
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,145.81,111.43
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,165.16,126.05
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,295.49,221.68
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,469.6,352.58
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,527.99,398.88
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,586.06,443.8
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,507.79,384.89
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,367.36,276.39
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,443.04,333.56
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,515.67,387.25
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,698.93,524.36
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,868.16,642.84
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,816.44,604.65
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,711.41,526.61
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,610.49,452.83
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,463.33,344.41
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,765.15,569.24
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,1003.31,730.4
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,836.22,617.59
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,609.3,453.95
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,828.28,616.37
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,986.95,723.26
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,975.41,716.1
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,948.61,700.17
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,914.55,680.54
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,877.71,658.83
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,828.33,626.8
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,783.0,597.1
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,718.93,553.16
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,654.97,507.98
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,571.79,446.88
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,491.5,385.09
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,380.87,297.33
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,278.77,206.48
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,134.62,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,12.38,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,22.46,9.8
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,33.49,22.48
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,46.78,34.46
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,51.21,38.56
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,55.78,42.53
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,59.63,45.71
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,112.42,63.24
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,167.57,99.08
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,231.75,149.55
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,292.44,201.23
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,355.15,254.95
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,417.04,307.29
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,480.67,359.59
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,539.71,406.75
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,598.17,451.77
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,653.6,493.41
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,707.8,532.9
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,757.66,568.86
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,805.26,600.97
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,848.67,628.65
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,889.39,654.2
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,923.98,676.76
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,955.18,697.05
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,979.98,711.68
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,1001.02,723.89
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,1015.78,733.57
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,1026.57,740.88
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,1030.3,744.12
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,1030.02,745.02
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,1021.65,740.56
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,1009.43,733.84
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,989.23,722.06
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,965.52,708.11
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,943.71,696.61
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,907.67,675.46
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,859.86,644.74
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,810.18,612.25
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,747.35,570.83
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,684.13,527.58
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,605.91,470.28
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,524.98,408.13
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,413.01,320.26
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,310.23,226.46
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,119.32,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,11.95,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,21.69,8.66
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,33.47,22.4
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,45.09,32.98
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,51.28,38.61
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,55.1,41.94
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,59.16,45.31
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,112.87,63.32
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,167.45,98.78
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,231.25,149.0
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,292.29,201.17
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,355.26,255.33
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,417.37,308.1
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,481.07,360.75
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,540.29,408.39
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,598.91,453.95
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,654.33,495.87
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,708.41,535.57
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,758.31,571.96
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,805.94,604.55
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,847.28,631.26
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,885.52,655.62
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,919.74,678.16
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,950.62,698.41
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,975.15,712.95
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,995.96,725.04
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,1010.54,734.64
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,1021.2,741.84
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,1024.27,744.27
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,1023.36,744.41
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,1015.01,739.7
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,1002.85,732.7
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,991.84,726.93
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,965.62,711.17
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,931.18,691.14
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,893.88,669.01
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,845.71,637.73
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,795.67,604.63
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,730.99,560.05
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,672.61,518.62
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,588.98,457.0
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,508.25,394.66
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,395.01,305.6
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,291.21,208.78
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,110.46,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,9.82,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,18.65,6.03
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,35.25,23.83
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,51.57,38.47
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,66.37,51.52
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,81.59,64.63
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,97.4,77.92
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,129.01,93.85
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,164.86,113.85
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,221.96,153.18
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,280.17,197.09
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,354.02,255.46
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,413.85,306.0
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,474.91,356.22
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,533.67,403.14
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,592.09,448.22
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,646.89,489.25
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,700.48,528.13
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,744.14,559.95
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,790.27,591.31
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,748.29,557.21
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,656.36,486.81
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,722.86,535.19
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,779.29,575.54
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,692.07,512.17
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,595.66,441.69
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,584.04,433.89
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,570.94,424.68
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,698.95,519.83
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,828.18,612.39
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,925.16,679.23
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,997.3,726.79
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,974.53,712.26
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,948.38,696.34
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,913.13,675.09
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,875.11,651.83
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,825.24,619.23
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,779.71,589.16
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,714.0,544.04
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,648.53,497.68
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,561.79,433.88
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,478.3,369.56
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,364.04,280.36
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,259.18,181.74
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,95.81,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,11.1,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,20.16,6.15
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,31.21,20.41
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,44.39,32.34
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,49.69,37.22
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,55.04,41.89
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,60.8,46.72
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,112.59,63.67
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,119.9,77.86
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,87.19,65.1
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,162.73,122.73
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,250.48,189.78
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,342.96,256.83
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,468.37,351.62
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,487.94,368.74
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,471.33,356.46
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,514.2,388.21
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,557.74,419.58
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,611.37,458.87
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,658.49,493.21
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,695.69,519.96
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,732.18,546.04
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,836.12,622.22
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,920.5,678.54
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,942.58,692.88
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,961.06,705.36
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,914.16,674.21
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,830.76,615.87
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,829.78,616.69
