Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,30.55,20.58
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,58.04,43.86
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,43.04,31.01
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,28.1,18.25
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,25.63,16.06
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,23.15,13.88
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,24.41,14.9
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,25.67,15.91
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,50.64,36.66
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,75.73,57.26
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,97.1,74.73
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,118.92,92.49
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,117.34,91.13
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,115.75,89.8
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,119.03,92.46
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,122.37,95.18
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,82.2,62.23
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,44.01,30.79
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,65.71,48.71
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,88.02,67.08
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,109.98,85.13
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,133.2,104.21
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,84.3,64.32
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,39.76,27.58
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,32.27,21.41
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,24.79,15.2
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,40.96,28.86
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,42.59
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,370.89,310.1
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,623.96,511.5
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,541.93,446.23
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,468.52,387.12
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,368.0,302.37
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,274.56,219.74
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,139.79,84.39
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,7.68,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,12.79,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,25.27,15.88
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,41.42,30.95
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,57.34,45.59
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,72.61,56.52
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,90.16,70.81
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,108.29,85.48
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,127.63,101.12
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,163.54,129.62
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,204.86,162.88
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,197.28,157.39
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,180.15,143.5
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,212.95,169.61
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,243.47,193.52
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,331.02,262.98
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,419.64,331.8
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,392.55,309.76
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,346.51,273.13
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,462.73,364.66
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,590.35,461.34
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,590.58,460.42
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,588.3,458.39
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,606.69,472.95
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,624.38,486.91
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,604.59,472.33
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,561.93,441.28
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,618.51,485.07
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,653.15,512.29
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,729.48,571.33
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,781.98,612.05
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,553.59,440.79
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,312.89,250.44
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,414.56,336.3
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,510.64,414.96
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,468.3,382.13
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,425.7,349.07
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,375.46,309.06
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,325.55,267.91
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,262.84,214.52
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,202.14,160.43
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,101.41,56.88
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,4.51,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,9.04,2.05
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,15.64,8.22
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,22.26,14.31
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,28.89,19.26
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,35.53,24.96
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,36.78,25.94
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,38.03,26.89
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,45.53,33.1
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,53.05,39.25
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,60.57,45.25
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,68.11,51.18
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,89.97,69.06
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,112.17,87.03
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,133.55,104.03
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,155.53,121.33
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,154.33,120.2
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,153.08,119.1
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,183.36,143.06
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,214.93,167.72
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,404.57,318.24
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,594.68,461.61
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,786.87,605.04
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,945.16,712.35
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,957.32,719.07
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,965.79,724.91
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,967.02,724.71
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,964.55,722.29
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,954.51,716.42
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,952.15,715.93
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,918.19,694.22
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,881.13,670.59
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,841.85,645.96
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,806.85,623.88
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,752.31,586.15
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,696.86,546.84
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,622.61,492.07
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,549.57,435.85
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,450.06,356.67
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,355.82,276.58
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,184.2,99.32
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,12.59,0.0
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,25.57,15.96
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,32.49,23.05
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,39.37,29.56
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,53.67,33.36
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,105.42,58.45
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,162.9,100.65
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,221.38,149.57
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,280.0,201.64
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,341.01,255.86
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,400.13,307.89
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,459.98,359.03
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,517.3,407.21
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,574.33,453.66
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,623.78,492.15
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,674.05,529.89
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,721.05,565.14
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,766.07,596.48
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,806.36,622.96
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,844.15,647.39
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,876.19,668.87
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,905.09,688.15
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,926.52,701.0
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,944.4,711.53
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,768.29,589.76
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,532.42,413.0
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,506.11,395.08
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,478.59,374.87
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,734.38,573.54
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,945.69,722.44
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,888.88,682.91
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,836.82,648.75
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,789.44,616.56
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,739.95,582.26
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,679.77,539.38
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,618.87,494.81
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,540.05,435.15
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,469.38,379.42
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,377.14,303.83
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,290.95,228.26
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,149.2,74.8
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,14.0,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,27.74,17.64
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,39.61,29.29
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,51.2,40.06
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,64.55,45.13
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,106.22,67.03
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,152.09,105.13
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,188.82,138.98
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,232.2,175.31
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,282.59,217.11
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,315.97,245.51
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,351.03,273.92
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,449.93,349.35
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,567.31,436.14
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,620.45,471.93
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,672.58,505.66
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,719.46,539.88
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,764.49,571.85
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,802.47,596.71
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,837.43,619.55
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,790.12,587.82
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,717.82,536.91
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,749.3,560.75
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,779.5,582.44
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,723.75,542.52
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,645.33,487.42
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,576.09,438.73
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,483.53,371.89
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,606.0,466.18
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,727.23,554.79
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,731.98,560.32
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,732.89,563.34
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,753.61,580.43
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,762.41,588.95
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,698.32,544.67
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,633.55,499.12
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,550.48,437.83
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,475.72,380.21
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,373.43,298.09
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,278.37,216.39
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,143.12,65.39
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,13.67,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,29.16,18.53
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,37.99,27.63
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,46.7,35.74
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,60.97,40.28
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,110.63,64.81
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,162.86,102.27
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,220.62,149.91
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,278.75,200.9
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,339.67,254.4
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,400.18,306.32
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,460.37,356.49
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,517.47,403.38
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,574.47,448.65
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,627.56,489.65
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,679.66,528.72
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,727.18,564.25
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,772.73,596.67
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,809.96,620.86
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,851.72,647.97
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,883.61,669.24
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,912.3,688.34
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,934.83,701.92
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,953.83,713.17
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,965.8,720.81
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,974.04,726.12
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,975.02,725.81
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,972.27,723.26
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,973.16,724.76
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,959.28,716.56
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,935.24,701.78
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,907.99,684.9
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,870.92,661.22
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,831.35,635.46
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,778.82,599.24
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,724.89,561.07
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,658.4,513.94
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,586.85,460.48
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,487.54,382.87
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,393.78,302.63
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,198.19,83.49
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,11.07,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,22.62,12.92
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,29.1,19.82
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,35.6,25.91
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,49.62,29.14
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,104.96,54.37
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,162.81,95.86
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,226.95,149.22
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,288.38,203.07
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,351.72,258.2
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,413.01,310.29
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,474.81,360.48
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,534.33,407.88
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,593.27,452.83
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,648.08,492.33
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,701.3,529.04
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,750.93,563.29
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,798.26,593.77
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,839.51,619.15
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,877.64,642.23
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,911.06,661.99
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,941.09,679.34
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,965.35,693.18
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,985.89,704.78
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,999.05,712.42
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,1008.28,717.82
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,1011.3,719.58
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,1010.41,719.16
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,1000.45,712.33
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,986.74,703.41
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,964.39,690.29
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,938.74,675.22
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,903.17,654.07
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,875.17,637.55
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,822.5,604.15
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,768.41,568.97
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,696.54,521.85
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,625.23,472.13
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,523.22,396.7
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,425.77,316.48
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,211.9,77.61
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,11.1,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,23.56,13.4
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,30.41,20.84
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,37.27,27.25
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,51.35,31.01
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,106.05,56.05
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,163.35,96.89
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,224.74,147.58
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,286.22,201.09
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,350.94,257.11
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,411.44,308.88
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,472.44,359.29
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,531.65,407.99
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,590.38,454.9
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,644.81,497.4
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,697.72,537.7
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,746.92,574.39
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,793.94,607.08
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,835.95,635.04
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,875.24,660.94
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,908.93,683.97
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,939.29,704.78
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,963.49,720.07
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,983.99,732.98
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,997.15,743.73
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,1006.42,752.14
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,1008.88,754.71
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,1007.44,754.92
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,998.09,749.69
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,985.02,742.15
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,962.08,728.0
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,935.91,711.7
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,909.39,695.0
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,869.56,668.66
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,817.18,633.13
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,763.33,595.42
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,690.19,542.7
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,617.58,487.55
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,514.45,406.02
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,415.71,319.75
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,211.79,69.43
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,11.95,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,23.35,12.93
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,29.98,20.4
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,36.63,26.65
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,53.16,33.03
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,106.43,57.36
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,137.0,92.93
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,125.65,98.2
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,145.02,114.0
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,164.95,130.12
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,299.31,232.45
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,469.89,365.74
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,426.34,336.37
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,329.53,260.52
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,412.07,326.21
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,495.91,392.02
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,646.05,509.95
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,786.08,615.92
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,825.4,642.25
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,861.64,666.62
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,892.99,688.47
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,920.98,707.95
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,718.8,559.65
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,452.35,350.95
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,737.31,574.88
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,980.47,748.46
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,980.31,747.55
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,976.35,745.63
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,964.62,737.79
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,949.35,727.66
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,933.03,717.28
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,902.64,697.01
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,863.42,671.09
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,821.82,643.07
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,761.52,599.84
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,707.03,559.88
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,631.27,502.88
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,556.98,444.46
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,442.44,352.07
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,334.63,258.0
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,169.16,45.11
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,14.94,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,26.9,15.06
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,39.11,27.82
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,51.23,38.93
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,65.39,45.66
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,108.53,68.43
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,153.94,99.84
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,209.8,144.04
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,262.93,189.73
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,319.75,239.1
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,376.6,288.28
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,436.98,339.74
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,289.04,229.26
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,83.3,62.94
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,240.48,191.42
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,403.19,320.69
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,436.25,347.3
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,470.48,375.13
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,434.98,346.41
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,378.49,301.02
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,331.42,263.4
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,281.46,223.0
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,637.44,511.88
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,947.72,741.78
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,960.71,750.34
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,970.06,758.07
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,975.25,763.05
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,976.77,765.61
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,977.73,769.2
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,963.93,762.28
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,934.29,742.98
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,901.51,721.26
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,862.8,695.68
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,821.59,667.67
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,777.03,636.24
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,724.7,597.52
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,649.34,538.32
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,575.18,477.32
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,476.61,393.3
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,383.47,305.44
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,191.12,43.37
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
