Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,900.93,738.67
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,804.23,665.64
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,896.87,737.31
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,966.49,789.33
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,947.11,775.62
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,934.86,768.01
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,901.4,745.07
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,865.16,719.78
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,812.39,680.2
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,758.05,638.27
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,686.42,581.72
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,614.9,522.48
2016,12,19,16,45,529.5,38.5,2.05,1.5,122.5,518.18,438.51
2016,12,19,17,0,434.0,31.0,1.7,1.0,76.0,418.85,344.81
2016,12,19,17,15,217.0,15.5,1.7,0.5,38.0,210.86,91.48
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,1.1,0.5,35.0,12.99,0.0
2016,12,20,8,0,371.0,32.0,1.2,1.0,70.0,26.5,17.68
2016,12,20,8,15,463.5,40.5,1.0,1.5,114.0,33.02,24.7
2016,12,20,8,30,556.0,49.0,0.8,2.0,158.0,56.09,33.32
2016,12,20,8,45,613.5,55.0,0.65,3.0,204.0,103.64,60.25
2016,12,20,9,0,671.0,61.0,0.5,4.0,250.0,158.06,101.8
2016,12,20,9,15,708.0,65.0,0.45,4.5,293.5,215.0,151.12
2016,12,20,9,30,745.0,69.0,0.4,5.0,337.0,273.48,203.28
2016,12,20,9,45,770.5,72.5,0.4,6.0,377.0,331.3,254.73
2016,12,20,10,0,796.0,76.0,0.4,7.0,417.0,391.11,306.38
2016,12,20,10,15,441.0,145.5,0.55,7.5,337.0,341.21,274.56
2016,12,20,10,30,86.0,215.0,0.7,8.0,257.0,234.01,190.91
2016,12,20,10,45,58.0,214.0,0.9,8.5,243.0,223.95,183.3
2016,12,20,11,0,30.0,213.0,1.1,9.0,229.0,210.77,172.09
2016,12,20,11,15,43.5,230.0,1.25,9.5,254.5,239.26,195.32
2016,12,20,11,30,57.0,247.0,1.4,10.0,280.0,269.55,219.67
2016,12,20,11,45,55.5,251.5,1.6,10.5,284.0,277.58,225.77
2016,12,20,12,0,54.0,256.0,1.8,11.0,288.0,285.55,231.89
2016,12,20,12,15,73.5,265.5,1.9,11.0,309.0,315.85,256.78
2016,12,20,12,30,93.0,275.0,2.0,11.0,330.0,347.83,282.84
2016,12,20,12,45,91.0,273.0,2.1,11.5,326.5,349.62,283.87
2016,12,20,13,0,89.0,271.0,2.2,12.0,323.0,351.18,284.9
2016,12,20,13,15,104.0,268.0,2.25,12.0,327.5,366.91,298.21
2016,12,20,13,30,119.0,265.0,2.3,12.0,332.0,402.42,326.88
2016,12,20,13,45,491.0,173.0,2.35,12.5,437.0,691.32,558.55
2016,12,20,14,0,863.0,81.0,2.4,13.0,542.0,947.04,741.89
2016,12,20,14,15,441.5,133.5,2.35,13.0,369.0,609.87,494.2
2016,12,20,14,30,20.0,186.0,2.3,13.0,196.0,192.91,155.86
2016,12,20,14,45,40.0,183.5,2.3,13.0,201.5,231.6,189.88
2016,12,20,15,0,60.0,181.0,2.3,13.0,207.0,252.86,208.41
2016,12,20,15,15,390.5,128.0,2.15,12.5,272.0,559.49,463.77
2016,12,20,15,30,721.0,75.0,2.0,12.0,337.0,803.29,647.56
2016,12,20,15,45,688.0,69.5,1.95,12.0,294.0,754.89,609.96
2016,12,20,16,0,655.0,64.0,1.9,12.0,251.0,705.13,573.25
2016,12,20,16,15,599.0,58.0,1.7,11.0,205.5,633.93,519.52
2016,12,20,16,30,543.0,52.0,1.5,10.0,160.0,563.51,463.78
2016,12,20,16,45,456.5,42.5,1.35,9.0,116.0,465.65,383.45
2016,12,20,17,0,370.0,33.0,1.2,8.0,72.0,372.66,300.03
2016,12,20,17,15,185.0,16.5,1.2,7.5,36.0,190.3,87.58
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,12.58,0.0
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,25.67,16.51
2016,12,21,8,15,471.5,39.5,3.5,5.5,113.5,32.24,23.49
2016,12,21,8,30,565.0,48.0,3.6,6.0,158.0,54.26,31.64
2016,12,21,8,45,623.0,53.5,3.7,7.0,204.0,101.85,57.74
2016,12,21,9,0,681.0,59.0,3.8,8.0,250.0,158.67,101.07
2016,12,21,9,15,718.0,63.5,3.95,9.0,294.0,214.23,149.34
2016,12,21,9,30,755.0,68.0,4.1,10.0,338.0,273.7,203.03
2016,12,21,9,45,780.0,71.0,4.35,11.0,378.0,331.43,255.95
2016,12,21,10,0,805.0,74.0,4.6,12.0,418.0,391.06,309.63
2016,12,21,10,15,823.0,76.5,4.6,12.5,452.5,448.72,360.78
2016,12,21,10,30,841.0,79.0,4.6,13.0,487.0,506.92,410.86
2016,12,21,10,45,852.0,81.0,4.65,13.5,514.5,561.03,456.38
2016,12,21,11,0,863.0,83.0,4.7,14.0,542.0,614.4,499.99
2016,12,21,11,15,871.0,84.0,4.7,14.0,562.5,663.75,540.19
2016,12,21,11,30,879.0,85.0,4.7,14.0,583.0,706.46,574.59
2016,12,21,11,45,886.5,84.5,4.7,14.5,596.0,749.67,606.11
2016,12,21,12,0,894.0,84.0,4.7,15.0,609.0,790.8,635.11
2016,12,21,12,15,895.5,84.5,4.65,15.5,613.0,825.94,659.13
2016,12,21,12,30,897.0,85.0,4.6,16.0,617.0,858.25,680.9
2016,12,21,12,45,676.5,156.0,4.6,16.5,556.5,788.71,628.43
2016,12,21,13,0,456.0,227.0,4.6,17.0,496.0,682.13,544.6
2016,12,21,13,15,406.0,234.0,4.55,17.0,470.0,640.18,513.23
2016,12,21,13,30,356.0,241.0,4.5,17.0,444.0,613.44,492.36
2016,12,21,13,45,611.5,161.5,4.45,17.0,494.5,799.5,637.65
2016,12,21,14,0,867.0,82.0,4.4,17.0,545.0,951.87,747.41
2016,12,21,14,15,854.5,80.0,4.3,17.0,517.5,944.51,741.43
2016,12,21,14,30,842.0,78.0,4.2,17.0,490.0,933.56,734.45
2016,12,21,14,45,819.0,77.5,4.1,17.0,455.5,911.07,719.32
2016,12,21,15,0,796.0,77.0,4.0,17.0,421.0,885.35,701.94
2016,12,21,15,15,770.5,74.0,3.65,16.5,381.5,851.11,678.18
2016,12,21,15,30,745.0,71.0,3.3,16.0,342.0,814.26,652.14
2016,12,21,15,45,709.5,66.5,3.0,16.0,298.5,764.12,614.73
2016,12,21,16,0,674.0,62.0,2.7,16.0,255.0,719.6,580.62
2016,12,21,16,15,618.5,56.0,2.45,15.0,209.0,648.43,527.22
2016,12,21,16,30,563.0,50.0,2.2,14.0,163.0,578.03,471.86
2016,12,21,16,45,475.5,41.5,1.95,13.0,118.5,480.07,391.72
2016,12,21,17,0,388.0,33.0,1.7,12.0,74.0,386.9,308.81
2016,12,21,17,15,194.0,16.5,1.7,11.5,37.0,197.73,97.75
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.0,4.5,6.5,32.5,13.01,0.0
2016,12,22,8,0,333.0,32.0,4.7,7.0,65.0,26.47,16.94
2016,12,22,8,15,428.0,41.5,4.85,7.5,108.5,33.8,24.64
2016,12,22,8,30,523.0,51.0,5.0,8.0,152.0,54.38,32.86
2016,12,22,8,45,584.5,57.0,5.15,8.5,197.5,100.07,57.7
2016,12,22,9,0,646.0,63.0,5.3,9.0,243.0,153.17,97.7
2016,12,22,9,15,684.5,67.5,5.25,9.5,287.0,207.29,144.75
2016,12,22,9,30,723.0,72.0,5.2,10.0,331.0,267.26,199.05
2016,12,22,9,45,750.5,75.5,5.2,10.5,370.5,324.48,251.84
2016,12,22,10,0,778.0,79.0,5.2,11.0,410.0,383.96,305.87
2016,12,22,10,15,796.5,81.5,5.05,11.5,444.5,440.46,356.21
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,497.61,405.53
2016,12,22,10,45,828.0,85.5,4.8,12.5,506.5,551.1,450.51
2016,12,22,11,0,841.0,87.0,4.7,13.0,534.0,604.08,493.66
2016,12,22,11,15,849.5,88.5,4.6,13.5,554.5,653.41,532.62
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,701.3,569.34
2016,12,22,11,45,877.0,85.0,4.4,14.5,590.5,742.1,598.89
2016,12,22,12,0,896.0,80.0,4.3,15.0,606.0,786.74,629.81
2016,12,22,12,15,897.5,80.5,4.2,15.0,610.5,821.98,654.68
2016,12,22,12,30,899.0,81.0,4.1,15.0,615.0,854.38,677.56
2016,12,22,12,45,896.5,81.5,4.05,15.5,611.0,880.36,694.68
2016,12,22,13,0,894.0,82.0,4.0,16.0,607.0,903.05,709.46
2016,12,22,13,15,889.5,81.0,3.9,16.0,595.0,918.73,720.35
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,930.88,728.89
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,936.35,733.16
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,938.24,735.12
2016,12,22,14,15,856.5,77.5,3.6,15.5,517.0,943.03,740.41
2016,12,22,14,30,845.0,76.0,3.5,15.0,490.0,933.8,735.84
2016,12,22,14,45,819.5,76.0,3.45,15.0,455.0,909.69,719.8
2016,12,22,15,0,794.0,76.0,3.4,15.0,420.0,882.38,701.54
2016,12,22,15,15,769.0,73.0,3.1,14.5,381.0,848.73,678.22
2016,12,22,15,30,744.0,70.0,2.8,14.0,342.0,812.48,652.61
2016,12,22,15,45,705.0,66.5,2.5,14.0,298.0,760.52,613.59
2016,12,22,16,0,666.0,63.0,2.2,14.0,254.0,714.42,578.07
2016,12,22,16,15,610.5,57.0,2.05,13.0,208.5,643.46,525.25
2016,12,22,16,30,555.0,51.0,1.9,12.0,163.0,573.26,470.39
2016,12,22,16,45,462.0,42.5,1.75,11.5,119.0,471.05,386.37
2016,12,22,17,0,369.0,34.0,1.6,11.0,75.0,373.89,300.36
2016,12,22,17,15,184.5,17.0,1.6,10.5,37.5,192.68,102.65
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,6.99,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,14.0,6.16
2016,12,23,8,15,0.0,28.5,2.75,10.5,28.5,23.53,15.24
2016,12,23,8,30,0.0,40.0,2.9,11.0,40.0,33.07,22.86
2016,12,23,8,45,0.0,52.5,3.1,11.5,52.5,43.39,31.91
2016,12,23,9,0,0.0,65.0,3.3,12.0,65.0,53.65,40.77
2016,12,23,9,15,0.0,77.0,3.35,12.5,77.0,63.62,49.24
2016,12,23,9,30,0.0,89.0,3.4,13.0,89.0,73.7,57.66
2016,12,23,9,45,0.0,100.5,3.45,13.5,100.5,83.47,65.71
2016,12,23,10,0,0.0,112.0,3.5,14.0,112.0,93.35,73.74
2016,12,23,10,15,0.0,121.0,3.5,14.5,121.0,101.21,80.0
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,109.15,86.28
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,116.31,91.86
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,123.56,97.49
2016,12,23,11,15,0.0,152.0,3.6,16.0,152.0,129.12,101.92
2016,12,23,11,30,0.0,158.0,3.7,16.0,158.0,134.78,106.43
2016,12,23,11,45,1.0,165.5,3.8,16.5,166.5,142.63,112.57
2016,12,23,12,0,2.0,173.0,3.9,17.0,175.0,150.71,118.89
2016,12,23,12,15,1.0,158.5,3.95,17.0,159.5,136.94,107.59
2016,12,23,12,30,0.0,144.0,4.0,17.0,144.0,123.09,96.25
2016,12,23,12,45,0.0,143.5,4.1,17.5,143.5,122.91,95.95
2016,12,23,13,0,0.0,143.0,4.2,18.0,143.0,122.77,95.7
2016,12,23,13,15,0.0,121.5,4.15,18.0,121.5,103.15,79.71
2016,12,23,13,30,0.0,100.0,4.1,18.0,100.0,83.75,63.86
2016,12,23,13,45,0.0,100.5,4.1,18.5,100.5,84.31,64.29
2016,12,23,14,0,0.0,101.0,4.1,19.0,101.0,84.93,64.76
2016,12,23,14,15,0.0,87.0,3.9,19.0,87.0,72.3,54.46
2016,12,23,14,30,0.0,73.0,3.7,19.0,73.0,60.57,44.87
2016,12,23,14,45,0.0,57.5,3.55,19.0,57.5,47.63,34.21
2016,12,23,15,0,0.0,42.0,3.4,19.0,42.0,34.73,23.52
2016,12,23,15,15,0.0,38.0,3.0,19.0,38.0,31.4,20.79
2016,12,23,15,30,0.0,34.0,2.6,19.0,34.0,28.07,18.05
2016,12,23,15,45,262.0,59.5,2.2,19.0,135.5,340.0,283.15
2016,12,23,16,0,524.0,85.0,1.8,19.0,237.0,616.25,495.96
2016,12,23,16,15,465.5,76.0,1.55,18.0,193.5,541.7,437.1
2016,12,23,16,30,407.0,67.0,1.3,17.0,150.0,466.38,378.16
2016,12,23,16,45,315.5,54.5,1.1,16.5,108.5,366.61,296.64
2016,12,23,17,0,224.0,42.0,0.9,16.0,67.0,273.19,215.41
2016,12,23,17,15,112.0,21.0,0.9,15.5,33.5,142.47,77.49
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.5,16.5,2.5,16.5,29.5,12.9,0.0
2016,12,24,8,0,273.0,33.0,2.8,17.0,59.0,27.29,16.67
2016,12,24,8,15,368.5,43.5,2.9,17.5,100.5,35.38,24.91
2016,12,24,8,30,464.0,54.0,3.0,18.0,142.0,53.15,32.61
2016,12,24,8,45,525.5,61.5,3.2,18.5,186.5,96.32,55.03
2016,12,24,9,0,587.0,69.0,3.4,19.0,231.0,147.0,91.32
2016,12,24,9,15,293.5,83.0,3.55,19.0,164.0,134.95,95.32
2016,12,24,9,30,0.0,97.0,3.7,19.0,97.0,80.26,61.71
2016,12,24,9,45,0.0,109.5,3.9,19.5,109.5,90.96,70.37
2016,12,24,10,0,0.0,122.0,4.1,20.0,122.0,101.79,78.98
2016,12,24,10,15,24.0,162.0,4.3,20.5,174.0,146.98,115.4
2016,12,24,10,30,48.0,202.0,4.5,21.0,226.0,202.37,159.75
2016,12,24,10,45,28.0,192.0,4.7,21.5,206.5,186.23,146.33
2016,12,24,11,0,8.0,182.0,4.9,22.0,187.0,160.44,125.06
2016,12,24,11,15,183.0,210.5,5.0,22.0,314.5,319.32,254.08
2016,12,24,11,30,358.0,239.0,5.1,22.0,442.0,490.9,389.38
2016,12,24,11,45,584.0,172.5,5.25,22.5,511.5,620.47,491.17
2016,12,24,12,0,810.0,106.0,5.4,23.0,581.0,754.23,592.97
2016,12,24,12,15,509.5,193.5,5.4,23.0,493.5,634.99,500.36
2016,12,24,12,30,209.0,281.0,5.4,23.0,406.0,466.54,367.07
2016,12,24,12,45,118.0,257.0,5.4,23.0,327.5,371.2,292.43
2016,12,24,13,0,27.0,233.0,5.4,23.0,249.0,234.84,183.62
2016,12,24,13,15,31.0,233.5,5.35,23.0,251.5,259.5,203.47
2016,12,24,13,30,35.0,234.0,5.3,23.0,254.0,267.35,209.93
2016,12,24,13,45,17.5,196.5,5.25,23.0,206.5,194.37,151.93
2016,12,24,14,0,0.0,159.0,5.2,23.0,159.0,140.82,108.71
2016,12,24,14,15,14.5,177.0,5.05,23.0,184.5,174.87,136.88
2016,12,24,14,30,29.0,195.0,4.9,23.0,210.0,230.33,181.84
2016,12,24,14,45,14.5,145.5,4.8,23.0,153.0,145.26,113.53
2016,12,24,15,0,0.0,96.0,4.7,23.0,96.0,81.83,61.68
2016,12,24,15,15,0.0,87.0,4.5,22.5,87.0,73.76,55.37
2016,12,24,15,30,0.0,78.0,4.3,22.0,78.0,65.71,48.97
2016,12,24,15,45,271.0,79.5,4.15,22.0,158.5,378.64,311.98
2016,12,24,16,0,542.0,81.0,4.0,22.0,239.0,628.32,506.85
2016,12,24,16,15,483.5,73.0,4.0,21.5,195.5,554.69,449.38
2016,12,24,16,30,425.0,65.0,4.0,21.0,152.0,481.75,391.69
2016,12,24,16,45,330.5,53.5,4.0,20.5,110.5,377.15,306.07
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,282.29,223.11
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,147.47,84.13
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,30.5,12.2,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,61.0,24.78,14.45
2016,12,25,8,15,425.0,39.0,5.5,18.0,104.0,31.74,21.69
2016,12,25,8,30,522.0,48.0,5.8,18.0,147.0,48.21,28.44
2016,12,25,8,45,579.5,54.5,6.15,18.5,192.0,93.56,50.97
2016,12,25,9,0,637.0,61.0,6.5,19.0,237.0,145.85,88.41
2016,12,25,9,15,346.0,102.5,6.75,19.5,200.5,161.36,115.02
2016,12,25,9,30,55.0,144.0,7.0,20.0,164.0,135.09,105.14
2016,12,25,9,45,63.0,162.5,7.3,20.5,187.5,158.43,124.24
2016,12,25,10,0,71.0,181.0,7.6,21.0,211.0,183.06,144.27
2016,12,25,10,15,64.5,193.5,7.7,21.0,223.0,197.22,156.07
2016,12,25,10,30,58.0,206.0,7.8,21.0,235.0,210.79,167.17
2016,12,25,10,45,73.0,223.0,7.9,21.5,261.0,239.75,190.28
2016,12,25,11,0,88.0,240.0,8.0,22.0,287.0,270.65,214.81
2016,12,25,11,15,57.5,231.5,7.95,22.0,263.0,248.94,197.04
2016,12,25,11,30,27.0,223.0,7.9,22.0,239.0,213.16,167.81
2016,12,25,11,45,26.0,226.0,7.85,22.5,241.5,217.24,170.65
2016,12,25,12,0,25.0,229.0,7.8,23.0,244.0,221.25,173.42
2016,12,25,12,15,13.5,200.5,7.65,23.0,209.0,186.34,145.27
2016,12,25,12,30,2.0,172.0,7.5,23.0,174.0,150.74,116.44
2016,12,25,12,45,4.0,180.5,7.35,23.5,183.5,161.16,124.63
2016,12,25,13,0,6.0,189.0,7.2,24.0,193.0,172.01,133.13
2016,12,25,13,15,174.0,217.5,7.0,24.0,317.5,389.53,310.21
2016,12,25,13,30,342.0,246.0,6.8,24.0,442.0,605.07,479.05
2016,12,25,13,45,171.0,173.5,6.6,24.0,271.5,347.38,277.63
2016,12,25,14,0,0.0,101.0,6.4,24.0,101.0,84.91,63.36
2016,12,25,14,15,371.5,104.5,6.15,23.5,287.5,504.74,408.77
2016,12,25,14,30,743.0,108.0,5.9,23.0,474.0,882.82,694.26
2016,12,25,14,45,412.5,148.5,5.65,23.0,349.5,606.78,485.79
2016,12,25,15,0,82.0,189.0,5.4,23.0,225.0,283.53,226.54
2016,12,25,15,15,333.0,149.0,5.1,22.5,275.0,510.82,414.47
2016,12,25,15,30,584.0,109.0,4.8,22.0,325.0,720.07,576.9
2016,12,25,15,45,528.0,104.5,4.5,22.0,281.5,648.64,521.6
2016,12,25,16,0,472.0,100.0,4.2,22.0,238.0,584.93,472.77
2016,12,25,16,15,411.0,89.5,3.95,21.5,194.5,509.74,414.69
2016,12,25,16,30,350.0,79.0,3.7,21.0,151.0,436.61,355.55
2016,12,25,16,45,260.5,64.0,3.5,21.0,109.5,337.09,272.26
2016,12,25,17,0,171.0,49.0,3.3,21.0,68.0,229.77,180.38
2016,12,25,17,15,85.5,24.5,3.35,20.5,34.0,116.06,67.92
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,155.5,15.5,2.35,18.5,30.0,12.65,0.0
2016,12,26,8,0,311.0,31.0,2.6,19.0,60.0,25.67,15.03
2016,12,26,8,15,410.0,40.5,2.65,19.5,102.5,33.0,22.63
2016,12,26,8,30,509.0,50.0,2.7,20.0,145.0,48.44,29.31
2016,12,26,8,45,573.5,55.5,2.75,20.5,190.5,92.62,50.21
2016,12,26,9,0,638.0,61.0,2.8,21.0,236.0,144.58,86.35
2016,12,26,9,15,356.5,104.0,2.9,21.0,205.0,163.88,115.42
2016,12,26,9,30,75.0,147.0,3.0,21.0,174.0,142.58,109.79
2016,12,26,9,45,426.5,110.5,3.15,21.5,289.0,241.63,181.69
2016,12,26,10,0,778.0,74.0,3.3,22.0,404.0,373.03,282.49
2016,12,26,10,15,797.0,76.5,3.45,22.0,438.5,429.73,331.22
2016,12,26,10,30,816.0,79.0,3.6,22.0,473.0,487.16,379.62
2016,12,26,10,45,836.5,78.0,3.8,22.5,502.0,542.22,424.41
2016,12,26,11,0,857.0,77.0,4.0,23.0,531.0,594.26,465.85
2016,12,26,11,15,511.0,171.5,4.05,23.5,445.0,511.84,401.5
2016,12,26,11,30,165.0,266.0,4.1,24.0,359.0,373.22,291.33
2016,12,26,11,45,503.5,181.5,4.15,24.5,475.0,569.73,446.0
2016,12,26,12,0,842.0,97.0,4.2,25.0,591.0,766.92,592.55
2016,12,26,12,15,844.0,97.5,4.15,25.0,596.5,802.08,615.93
2016,12,26,12,30,846.0,98.0,4.1,25.0,602.0,834.57,638.31
2016,12,26,12,45,549.5,185.5,4.05,25.0,512.5,699.67,540.32
2016,12,26,13,0,253.0,273.0,4.0,25.0,423.0,515.53,399.74
2016,12,26,13,15,252.5,267.5,3.85,25.0,415.0,537.55,416.78
2016,12,26,13,30,252.0,262.0,3.7,25.0,407.0,520.59,404.72
2016,12,26,13,45,168.0,253.0,3.6,25.0,348.0,438.85,341.92
2016,12,26,14,0,84.0,244.0,3.5,25.0,289.0,334.37,260.8
2016,12,26,14,15,443.5,165.5,3.35,25.0,386.5,650.5,508.44
2016,12,26,14,30,803.0,87.0,3.2,25.0,484.0,907.97,690.71
2016,12,26,14,45,445.5,139.0,3.05,25.0,357.0,626.55,489.18
2016,12,26,15,0,88.0,191.0,2.9,25.0,230.0,291.7,229.34
2016,12,26,15,15,400.0,133.5,2.55,24.5,285.5,576.04,456.27
2016,12,26,15,30,712.0,76.0,2.2,24.0,341.0,798.65,616.66
2016,12,26,15,45,669.5,73.0,1.9,23.5,297.5,745.62,577.07
2016,12,26,16,0,627.0,70.0,1.6,23.0,254.0,691.47,538.12
2016,12,26,16,15,571.0,63.5,1.45,22.5,209.5,620.3,486.49
2016,12,26,16,30,515.0,57.0,1.3,22.0,165.0,549.77,433.12
2016,12,26,16,45,422.5,48.0,1.2,21.5,121.0,448.0,353.7
2016,12,26,17,0,330.0,39.0,1.1,21.0,77.0,350.7,273.05
2016,12,26,17,15,165.0,25.5,1.1,20.5,44.5,193.34,119.93
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,87.5,18.5,1.4,15.5,26.5,14.38,0.0
2016,12,27,8,0,175.0,37.0,1.6,16.0,53.0,28.47,17.48
2016,12,27,8,15,272.5,51.5,1.65,16.0,93.5,39.32,28.46
2016,12,27,8,30,370.0,66.0,1.7,16.0,134.0,55.46,37.75
2016,12,27,8,45,435.0,75.5,1.75,16.5,178.0,94.75,58.22
2016,12,27,9,0,500.0,85.0,1.8,17.0,222.0,144.8,93.87
2016,12,27,9,15,545.0,92.0,1.65,17.5,265.0,193.69,133.34
2016,12,27,9,30,590.0,99.0,1.5,18.0,308.0,247.79,178.89
2016,12,27,9,45,624.0,103.5,1.4,18.5,347.5,301.08,224.5
2016,12,27,10,0,658.0,108.0,1.3,19.0,387.0,357.63,271.97
2016,12,27,10,15,329.0,106.5,1.25,19.5,246.0,249.98,194.83
2016,12,27,10,30,0.0,105.0,1.2,20.0,105.0,87.62,66.61
2016,12,27,10,45,18.5,161.5,1.2,20.5,171.0,146.84,114.64
2016,12,27,11,0,37.0,218.0,1.2,21.0,237.0,218.8,171.24
2016,12,27,11,15,37.5,226.5,1.2,21.0,246.5,230.9,180.3
2016,12,27,11,30,38.0,235.0,1.2,21.0,256.0,243.22,189.73
2016,12,27,11,45,138.0,254.0,1.25,21.0,334.5,351.48,274.89
2016,12,27,12,0,238.0,273.0,1.3,21.0,413.0,456.59,355.09
2016,12,27,12,15,248.0,274.5,1.3,21.0,421.5,478.59,370.99
2016,12,27,12,30,258.0,276.0,1.3,21.0,430.0,517.06,399.18
2016,12,27,12,45,257.0,275.0,1.3,21.5,427.5,527.63,406.07
2016,12,27,13,0,256.0,274.0,1.3,22.0,425.0,537.22,412.46
2016,12,27,13,15,139.0,247.0,1.3,21.5,328.5,391.17,303.87
2016,12,27,13,30,22.0,220.0,1.3,21.0,232.0,220.77,171.72
2016,12,27,13,45,106.5,235.5,1.35,21.0,293.0,339.77,267.62
2016,12,27,14,0,191.0,251.0,1.4,21.0,354.0,464.7,363.73
2016,12,27,14,15,210.5,236.0,1.45,21.0,345.0,470.92,369.08
2016,12,27,14,30,230.0,221.0,1.5,21.0,336.0,476.3,374.75
2016,12,27,14,45,227.5,206.0,1.55,21.0,313.0,459.54,363.35
2016,12,27,15,0,225.0,191.0,1.6,21.0,290.0,441.83,351.26
2016,12,27,15,15,212.5,176.0,1.55,20.5,262.5,413.82,331.2
2016,12,27,15,30,200.0,161.0,1.5,20.0,235.0,385.37,310.5
2016,12,27,15,45,355.0,126.0,1.5,20.0,238.5,519.26,417.28
2016,12,27,16,0,510.0,91.0,1.5,20.0,242.0,607.05,483.9
2016,12,27,16,15,452.5,81.5,1.35,19.5,199.0,535.04,428.75
2016,12,27,16,30,395.0,72.0,1.2,19.0,156.0,464.78,374.15
2016,12,27,16,45,314.0,58.5,1.1,18.5,114.5,372.13,299.43
2016,12,27,17,0,233.0,45.0,1.0,18.0,73.0,284.74,224.86
2016,12,27,17,15,131.0,27.5,1.0,17.5,41.5,173.37,112.03
2016,12,27,17,30,29.0,10.0,1.0,17.0,10.0,28.73,0.0
2016,12,27,17,45,14.5,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,8.65,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,17.33,8.27
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,31.37,21.3
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,45.05,31.97
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,60.47,45.06
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,76.26,58.27
2016,12,28,9,15,4.0,111.0,4.1,20.5,112.5,91.58,70.68
2016,12,28,9,30,8.0,128.0,4.2,21.0,131.0,107.58,83.51
2016,12,28,9,45,12.0,143.5,4.35,21.5,148.5,123.01,95.77
2016,12,28,10,0,16.0,159.0,4.5,22.0,166.0,139.08,108.47
2016,12,28,10,15,19.0,172.0,4.5,22.0,180.5,153.18,119.72
2016,12,28,10,30,22.0,185.0,4.5,22.0,195.0,167.75,131.31
2016,12,28,10,45,220.0,196.0,4.55,22.5,311.5,308.88,244.18
2016,12,28,11,0,418.0,207.0,4.6,23.0,428.0,460.14,362.45
2016,12,28,11,15,425.5,214.5,4.55,23.0,447.5,497.22,391.11
2016,12,28,11,30,433.0,222.0,4.5,23.0,467.0,534.02,419.47
2016,12,28,11,45,586.0,178.5,4.5,23.5,518.0,624.73,489.55
2016,12,28,12,0,739.0,135.0,4.5,24.0,569.0,730.95,569.15
2016,12,28,12,15,741.5,135.5,4.45,24.0,574.5,764.14,592.45
2016,12,28,12,30,744.0,136.0,4.4,24.0,580.0,795.0,614.07
2016,12,28,12,45,498.5,205.5,4.4,24.0,502.5,676.42,525.39
2016,12,28,13,0,253.0,275.0,4.4,24.0,425.0,517.11,403.2
2016,12,28,13,15,240.0,271.0,4.3,24.0,411.0,510.62,398.97
2016,12,28,13,30,227.0,267.0,4.2,24.0,397.0,502.79,393.16
2016,12,28,13,45,149.0,254.0,4.15,24.0,338.5,421.62,330.32
2016,12,28,14,0,71.0,241.0,4.1,24.0,280.0,317.68,248.96
2016,12,28,14,15,144.0,232.5,4.0,24.0,306.0,402.44,317.34
2016,12,28,14,30,217.0,224.0,3.9,24.0,332.0,467.48,369.44
2016,12,28,14,45,238.0,206.0,3.8,24.0,317.5,490.07,387.48
2016,12,28,15,0,259.0,188.0,3.7,24.0,303.0,490.52,389.3
2016,12,28,15,15,248.0,173.0,3.35,23.5,275.0,463.09,369.37
2016,12,28,15,30,237.0,158.0,3.0,23.0,247.0,434.83,348.61
2016,12,28,15,45,405.0,119.0,2.7,23.0,249.0,556.26,445.51
2016,12,28,16,0,573.0,80.0,2.4,23.0,251.0,657.03,519.74
2016,12,28,16,15,518.0,72.5,2.1,22.0,207.0,586.44,466.66
2016,12,28,16,30,463.0,65.0,1.8,21.0,163.0,516.29,412.88
2016,12,28,16,45,381.5,53.5,1.55,20.5,121.0,421.68,337.16
2016,12,28,17,0,300.0,42.0,1.3,20.0,79.0,331.33,260.83
2016,12,28,17,15,150.0,27.5,1.35,19.5,46.0,188.32,124.86
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.1,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,6.5,15.5,6.1,10.0,16.0,12.75,0.0
2016,12,29,8,0,13.0,31.0,6.1,10.0,32.0,24.82,14.76
2016,12,29,8,15,27.5,50.0,6.1,10.0,54.5,39.1,28.92
2016,12,29,8,30,42.0,69.0,6.1,10.0,77.0,53.76,42.67
2016,12,29,8,45,50.0,88.5,6.1,10.5,100.5,73.62,56.2
2016,12,29,9,0,58.0,108.0,6.1,11.0,124.0,94.91,73.8
2016,12,29,9,15,62.0,126.5,6.25,11.0,146.0,116.02,91.89
2016,12,29,9,30,66.0,145.0,6.4,11.0,168.0,137.92,110.8
2016,12,29,9,45,68.0,162.0,6.6,11.0,188.5,158.72,128.82
2016,12,29,10,0,70.0,179.0,6.8,11.0,209.0,180.01,147.14
2016,12,29,10,15,88.0,197.5,6.9,11.0,238.0,210.02,172.51
2016,12,29,10,30,106.0,216.0,7.0,11.0,267.0,242.38,199.85
2016,12,29,10,45,63.5,209.5,7.15,11.5,241.0,220.98,181.69
2016,12,29,11,0,21.0,203.0,7.3,12.0,215.0,186.8,152.4
2016,12,29,11,15,124.0,232.0,7.15,12.0,302.5,301.21,248.8
2016,12,29,11,30,227.0,261.0,7.0,12.0,390.0,408.99,338.48
2016,12,29,11,45,197.5,270.0,6.9,12.0,384.0,410.22,338.86
2016,12,29,12,0,168.0,279.0,6.8,12.0,378.0,408.83,337.11
2016,12,29,12,15,231.5,274.5,6.65,12.0,412.0,464.58,383.78
2016,12,29,12,30,295.0,270.0,6.5,12.0,446.0,540.34,445.65
2016,12,29,12,45,336.5,260.0,6.4,12.0,460.0,578.47,477.05
2016,12,29,13,0,378.0,250.0,6.3,12.0,474.0,617.31,508.99
2016,12,29,13,15,381.0,243.5,6.15,12.0,465.5,625.49,515.72
2016,12,29,13,30,384.0,237.0,6.0,12.0,457.0,632.17,521.4
2016,12,29,13,45,417.5,220.5,5.85,12.5,453.0,673.7,553.83
2016,12,29,14,0,451.0,204.0,5.7,13.0,449.0,695.63,571.13
2016,12,29,14,15,450.0,193.5,5.6,13.0,428.5,689.37,567.08
2016,12,29,14,30,449.0,183.0,5.5,13.0,408.0,680.87,561.48
2016,12,29,14,45,404.0,178.0,5.4,13.0,370.5,634.38,525.18
2016,12,29,15,0,359.0,173.0,5.3,13.0,333.0,566.01,471.79
2016,12,29,15,15,591.0,118.5,5.1,12.5,353.5,746.24,618.13
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,881.8,722.35
2016,12,29,15,45,789.5,60.5,4.75,12.0,329.5,834.15,685.72
2016,12,29,16,0,756.0,57.0,4.6,12.0,285.0,784.61,647.9
2016,12,29,16,15,706.5,52.5,4.3,11.5,237.5,718.29,596.04
2016,12,29,16,30,657.0,48.0,4.0,11.0,190.0,651.64,541.94
2016,12,29,16,45,573.5,41.0,3.7,10.5,142.5,554.64,461.15
2016,12,29,17,0,490.0,34.0,3.4,10.0,95.0,471.09,386.26
2016,12,29,17,15,245.0,25.5,3.4,9.5,56.0,258.6,185.5
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,14.51,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,10.31,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,20.53,11.42
2016,12,30,8,15,0.0,44.0,1.75,7.5,44.0,35.26,25.87
2016,12,30,8,30,0.0,63.0,1.8,8.0,63.0,49.87,39.56
2016,12,30,8,45,6.5,82.0,1.85,8.5,84.0,65.99,51.66
2016,12,30,9,0,13.0,101.0,1.9,9.0,105.0,83.25,66.28
2016,12,30,9,15,20.0,118.5,1.95,9.0,125.0,100.49,80.84
2016,12,30,9,30,27.0,136.0,2.0,9.0,145.0,120.46,97.71
2016,12,30,9,45,13.5,129.0,2.1,9.5,133.5,111.29,90.1
2016,12,30,10,0,0.0,122.0,2.2,10.0,122.0,101.68,81.93
2016,12,30,10,15,0.0,130.0,2.15,10.0,130.0,108.79,87.77
2016,12,30,10,30,0.0,138.0,2.1,10.0,138.0,115.95,93.6
2016,12,30,10,45,63.0,191.0,2.1,10.0,224.5,203.18,166.72
2016,12,30,11,0,126.0,244.0,2.1,10.0,311.0,304.57,249.82
2016,12,30,11,15,159.5,254.5,2.05,10.0,342.5,345.52,282.84
2016,12,30,11,30,193.0,265.0,2.0,10.0,374.0,389.54,318.27
2016,12,30,11,45,114.0,253.5,2.0,10.0,318.5,332.65,271.6
2016,12,30,12,0,35.0,242.0,2.0,10.0,263.0,254.56,207.16
2016,12,30,12,15,54.0,257.0,2.0,10.0,289.5,288.99,235.77
2016,12,30,12,30,73.0,272.0,2.0,10.0,316.0,325.45,265.41
2016,12,30,12,45,41.5,237.5,2.0,10.0,262.5,265.33,216.25
2016,12,30,13,0,10.0,203.0,2.0,10.0,209.0,188.96,153.27
2016,12,30,13,15,5.0,158.5,2.05,10.0,161.5,142.16,114.75
2016,12,30,13,30,0.0,114.0,2.1,10.0,114.0,96.38,76.42
2016,12,30,13,45,0.0,138.5,2.2,10.0,138.5,119.6,96.1
2016,12,30,14,0,0.0,163.0,2.3,10.0,163.0,144.42,116.97
2016,12,30,14,15,0.0,113.5,2.35,10.0,113.5,96.77,77.07
2016,12,30,14,30,0.0,64.0,2.4,10.0,64.0,53.07,40.06
2016,12,30,14,45,0.0,52.0,2.5,10.0,52.0,43.06,31.58
2016,12,30,15,0,0.0,40.0,2.6,10.0,40.0,33.07,23.04
2016,12,30,15,15,0.0,36.5,2.55,10.0,36.5,30.16,20.58
2016,12,30,15,30,0.0,33.0,2.5,10.0,33.0,27.24,18.11
2016,12,30,15,45,0.0,28.5,2.45,10.0,28.5,23.51,14.89
2016,12,30,16,0,0.0,24.0,2.4,10.0,24.0,19.78,11.66
2016,12,30,16,15,0.0,20.0,2.15,9.5,20.0,16.46,8.78
2016,12,30,16,30,0.0,16.0,1.9,9.0,16.0,13.16,5.86
2016,12,30,16,45,0.0,12.0,1.7,9.0,12.0,9.86,2.9
2016,12,30,17,0,0.0,8.0,1.5,9.0,8.0,6.56,0.0
2016,12,30,17,15,0.0,4.5,1.55,8.5,4.5,3.69,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
